Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,11.78,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,27.25,17.31
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,63.51,33.47
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,110.36,66.19
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,158.4,106.37
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,212.1,154.39
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,263.37,202.27
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,317.68,252.64
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,368.6,299.67
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,420.65,346.6
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,467.91,388.31
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,514.62,428.32
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,556.4,463.39
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,596.57,496.25
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,631.61,525.0
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,664.31,551.36
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,690.92,572.56
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,714.64,590.69
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,733.0,604.14
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,748.17,615.26
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,757.2,620.74
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,762.88,623.83
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,760.92,622.46
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,755.59,618.75
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,742.62,609.41
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,726.53,597.81
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,702.48,580.14
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,675.79,560.34
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,639.56,532.87
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,601.52,503.45
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,552.01,464.52
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,507.36,427.78
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,442.43,372.46
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,379.8,316.92
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,295.01,240.31
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,213.59,143.99
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,83.97,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,12.53,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,24.74,15.1
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,39.96,28.74
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,56.01,43.13
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,72.8,57.91
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,91.46,74.25
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,108.92,89.7
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,127.02,105.59
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,143.94,120.12
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,161.44,135.02
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,203.61,170.82
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,255.57,214.65
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,354.31,298.2
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,468.43,392.6
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,556.93,464.47
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,645.63,535.1
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,570.73,472.5
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,465.64,385.67
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,478.94,397.19
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,491.24,407.17
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,429.59,355.46
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,353.78,292.23
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,217.0,179.91
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,70.74,55.19
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,170.8,141.71
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,285.74,237.24
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,243.92,202.68
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,213.8,177.91
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,195.33,162.61
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,176.95,147.15
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,154.55,128.34
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,132.27,109.26
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,107.57,87.66
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,83.09,65.91
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,56.24,41.73
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,25.34,12.68
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,11.91,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,13.77,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,27.01,16.76
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,47.94,32.64
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,71.91,52.25
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,96.51,73.49
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,122.66,96.47
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,148.13,119.35
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,174.36,142.76
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,198.41,163.8
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,222.94,184.9
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,247.5,206.08
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,272.6,227.49
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,332.13,277.23
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,391.28,326.13
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,409.85,341.63
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,427.26,356.21
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,425.67,355.06
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,421.71,351.89
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,390.1,325.94
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,366.0,305.71
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,347.85,290.29
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,328.74,273.97
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,378.87,317.44
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,440.57,369.24
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,464.96,390.44
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,500.05,419.9
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,437.76,368.85
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,388.9,328.26
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,359.93,304.54
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,330.83,280.21
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,297.99,252.92
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,265.1,224.87
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,222.95,187.73
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,182.08,150.96
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,134.96,108.21
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,88.35,59.87
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,31.01,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,12.99,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,25.53,15.3
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,41.07,28.8
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,58.09,43.46
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,76.43,59.21
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,95.88,75.9
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,114.14,91.75
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,133.06,108.08
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,149.31,121.87
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,165.81,135.66
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,199.58,164.0
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,241.63,199.13
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,308.89,255.18
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,391.06,322.64
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,424.3,350.09
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,458.32,378.18
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,400.08,329.27
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,325.05,266.17
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,292.81,239.89
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,268.58,219.67
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,287.62,236.0
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,307.08,252.58
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,286.89,236.36
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,266.33,219.82
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,177.84,146.08
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,86.9,68.71
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,48.8,36.45
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,12.05,4.82
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.66,3.62
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,9.26,2.41
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.87,1.2
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.48,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,12.53,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,24.72,14.56
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,40.42,28.32
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,57.16,42.97
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,74.64,58.02
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,93.09,73.82
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,110.77,89.14
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,129.06,104.89
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,144.92,118.28
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,161.16,131.83
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,87.92,70.0
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,14.84,7.19
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,72.14,56.43
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,132.16,107.13
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,127.77,103.25
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,123.37,99.48
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,96.21,76.54
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,69.82,54.15
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,131.93,107.19
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,198.25,163.13
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,160.82,131.55
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,123.56,100.0
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,154.26,126.36
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,186.38,153.69
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,138.11,112.94
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,90.99,72.76
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,176.89,147.91
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,272.04,229.01
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,250.38,210.69
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,228.7,192.45
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,203.93,171.6
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,179.19,150.34
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,149.26,123.89
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,119.58,97.3
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,77.24,59.77
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,44.07,28.28
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,19.14,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,12.99,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,25.53,15.22
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,42.42,29.81
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,61.06,45.82
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,81.14,63.05
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,102.45,81.34
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,123.49,99.5
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,145.59,118.49
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,164.26,134.49
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,183.87,151.22
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,129.22,105.42
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,69.8,54.63
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,38.56,27.74
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.42,0.78
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,53.01,40.12
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,99.6,79.81
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,236.95,197.2
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,371.74,308.94
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,400.85,332.99
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,441.3,366.22
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,367.0,304.68
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,289.86,240.03
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,321.51,267.14
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,341.94,284.74
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,336.94,281.16
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,331.34,277.18
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,204.9,171.58
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,87.85,70.46
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,79.55,63.53
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,71.27,56.44
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,61.38,47.98
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,51.5,39.39
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,41.35,30.39
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,31.57,21.64
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,22.27,13.28
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,12.97,4.51
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.48,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,14.57,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,28.09,17.59
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,49.15,33.77
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,74.26,53.77
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,101.94,76.6
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,132.98,102.86
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,162.09,128.53
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,192.5,155.19
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,227.34,184.73
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,261.93,213.84
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,261.33,214.45
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,259.99,213.77
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,278.26,228.63
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,296.41,243.06
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,218.45,179.12
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,137.35,110.96
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,140.05,113.39
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,142.81,115.66
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,143.08,115.88
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,143.41,116.18
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,203.54,166.96
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,259.22,213.18
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,253.99,208.89
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,248.69,204.83
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,239.41,197.6
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,230.02,190.28
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,473.01,395.66
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,670.71,550.11
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,639.34,524.54
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,605.92,499.38
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,559.16,463.24
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,511.78,424.94
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,453.68,375.9
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,396.76,326.1
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,324.06,262.19
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,252.27,189.34
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,119.93,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,13.78,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,26.61,16.59
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,46.62,32.24
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,69.63,51.16
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,94.23,72.41
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,120.4,95.39
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,145.13,117.55
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,170.63,140.25
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,192.33,159.26
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,214.12,177.96
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,232.86,193.75
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,251.26,208.9
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,297.83,247.45
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,355.61,294.37
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,375.72,310.15
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,395.47,325.7
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,264.83,218.82
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,122.51,98.49
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,222.12,183.18
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,332.33,273.41
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,351.55,288.64
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,370.88,304.42
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,322.69,264.88
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,262.06,215.11
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,332.91,275.48
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,403.05,333.51
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,335.7,278.81
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,281.35,234.23
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,258.18,215.49
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,235.05,196.35
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,210.27,175.98
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,185.51,155.14
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,155.56,129.05
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,125.9,102.75
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,83.46,65.38
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,50.25,34.62
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,21.93,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,11.32,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,23.28,13.63
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,56.74,28.85
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,101.06,58.43
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,146.85,95.6
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,198.19,140.59
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,170.39,131.95
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,101.15,82.37
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,110.93,90.79
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,120.77,99.08
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,143.41,118.21
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,167.3,138.33
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,165.88,136.64
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,163.91,134.5
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,213.93,176.65
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,261.22,215.93
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,254.76,210.12
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,247.52,203.84
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,251.39,207.04
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,255.3,210.24
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,253.3,208.6
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,251.23,206.94
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,226.5,186.35
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,191.08,156.93
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,134.96,110.12
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,80.62,63.99
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,89.17,71.51
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,98.34,79.42
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,89.01,71.53
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,79.71,63.65
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,69.33,54.74
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,58.96,45.73
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,47.44,35.62
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,36.23,25.66
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,25.99,16.52
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,15.76,7.11
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,12.22,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,25.19,15.26
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,58.66,30.92
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,103.4,60.89
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,150.03,98.36
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,203.12,144.42
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,253.41,190.8
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,306.96,240.08
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,231.99,187.94
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,110.06,89.38
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,118.9,96.75
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,127.81,103.93
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,135.33,109.89
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,142.94,115.88
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,147.93,119.9
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,153.01,124.01
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,366.75,304.53
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,587.74,479.27
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,597.64,485.41
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,609.57,494.58
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,620.84,503.25
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,625.44,506.98
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,609.76,495.11
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,596.7,485.21
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,596.43,486.23
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,598.79,488.95
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,544.45,446.77
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,494.87,407.9
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,466.64,386.11
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,437.45,362.97
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,402.88,335.56
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,367.71,306.86
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,323.6,269.88
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,280.41,232.39
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,228.27,186.27
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,179.01,138.26
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,86.91,22.41
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,13.93,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,27.18,16.9
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,43.11,30.51
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,61.64,46.25
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,80.58,62.68
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,100.62,80.13
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,120.41,97.45
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,140.88,115.22
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,159.16,130.77
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,177.9,146.51
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,175.24,144.4
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,166.16,136.65
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,197.81,162.94
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,226.56,186.53
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,204.1,167.15
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,173.43,140.99
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,193.34,157.38
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,214.02,174.17
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,260.2,212.45
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,299.14,244.48
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,296.49,242.31
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,293.6,240.16
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,294.23,241.08
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,294.74,241.91
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,290.98,238.95
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,286.95,235.81
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,505.5,417.33
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,679.48,551.5
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,647.63,525.9
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,613.77,500.44
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,569.13,466.99
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,523.72,430.91
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,466.29,383.94
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,409.92,336.02
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,340.24,275.59
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,271.08,210.1
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,131.91,49.23
