Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,797.64,650.24
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,767.21,628.47
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,740.58,609.46
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,698.54,578.65
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,654.85,546.01
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,601.5,504.18
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,547.91,459.77
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,479.96,402.99
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,414.3,345.55
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,329.44,269.6
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,251.48,186.34
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,119.42,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,8.58,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,14.29,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,24.69,14.68
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,37.61,27.9
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,74.44,43.36
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,120.88,75.76
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,151.32,109.72
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,164.08,128.84
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,196.78,157.63
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,231.4,187.85
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,324.53,262.67
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,442.44,357.46
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,364.55,298.37
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,240.07,196.88
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,195.92,160.47
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,144.57,117.08
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,233.69,191.67
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,324.05,265.03
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,447.86,365.94
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,572.57,464.32
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,557.66,451.91
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,549.67,445.67
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,544.23,440.98
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,537.07,434.95
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,534.32,433.36
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,530.25,430.77
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,520.97,424.57
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,510.37,417.38
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,494.06,405.58
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,476.48,392.74
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,609.64,502.42
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,719.47,586.59
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,677.91,555.92
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,634.81,524.89
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,575.8,479.78
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,522.16,436.02
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,454.27,379.94
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,389.17,323.74
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,301.6,246.77
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,222.33,167.49
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,104.69,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,12.39,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,22.36,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,25.85,16.14
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,33.63,24.73
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,73.74,40.34
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,122.54,74.66
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,172.87,117.12
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,227.77,166.31
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,281.16,215.5
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,337.9,267.02
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,390.22,314.1
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,442.73,359.9
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,416.9,341.61
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,364.49,299.24
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,394.63,323.71
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,424.88,347.41
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,559.93,457.34
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,705.29,571.21
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,619.86,501.04
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,510.79,412.64
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,484.67,391.94
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,444.35,359.55
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,306.29,249.49
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,148.22,118.77
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,199.62,162.18
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,265.5,216.17
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,381.59,312.86
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,497.41,405.9
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,459.24,374.96
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,407.93,334.78
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,465.05,383.05
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,517.48,425.96
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,478.35,395.62
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,439.14,365.32
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,396.18,331.05
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,353.32,295.86
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,302.91,253.76
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,254.17,211.52
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,196.04,159.56
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,142.43,107.12
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,67.88,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,8.58,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,14.6,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,22.59,13.55
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,33.43,24.5
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,75.1,40.04
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,125.23,75.37
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,176.64,118.89
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,233.82,170.19
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,287.74,220.37
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,343.94,272.19
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,396.8,320.1
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,449.83,366.75
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,500.43,410.57
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,550.45,452.66
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,595.93,489.4
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,639.87,523.93
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,599.6,489.41
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,536.49,436.66
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,557.29,452.34
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,567.15,459.08
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,698.75,562.55
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,811.4,643.77
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,824.26,649.74
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,833.67,654.34
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,836.15,655.33
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,841.75,658.68
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,751.27,594.39
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,648.16,518.52
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,618.41,497.05
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,587.19,473.56
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,612.17,495.55
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,637.68,516.1
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,594.92,484.52
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,551.39,451.58
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,505.48,415.94
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,459.17,378.83
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,398.61,329.95
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,340.18,280.68
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,270.79,220.24
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,207.06,158.7
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,100.03,4.8
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,9.53,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,16.42,0.0
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,25.27,15.96
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,37.53,28.12
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,78.93,43.8
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,129.08,79.33
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,180.4,122.44
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,236.7,172.53
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,291.42,222.63
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,349.55,275.06
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,403.99,322.94
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,459.5,370.16
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,511.02,413.9
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,561.97,455.84
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,607.5,491.73
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,651.39,525.27
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,691.1,555.09
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,728.45,582.08
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,758.04,600.49
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,784.5,616.31
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,719.68,567.16
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,636.09,502.07
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,745.82,584.24
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,846.87,650.46
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,848.81,650.84
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,847.19,650.31
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,841.97,647.52
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,833.24,642.49
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,814.7,631.56
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,793.02,618.5
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,765.56,601.24
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,735.35,581.79
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,694.28,554.53
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,651.52,525.4
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,597.08,486.47
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,547.17,448.27
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,479.5,394.96
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,414.34,341.04
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,325.8,265.07
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,245.14,189.89
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,118.41,26.74
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,9.53,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,16.28,0.0
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,23.7,14.73
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,35.68,26.41
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,78.18,41.63
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,128.8,77.56
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,181.82,122.01
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,237.94,171.81
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,292.52,221.7
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,349.15,272.55
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,402.95,319.48
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,457.1,364.94
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,507.76,407.24
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,557.7,447.52
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,601.42,480.98
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,645.09,513.13
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,683.62,542.75
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,719.74,569.22
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,599.2,475.82
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,436.81,347.03
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,513.02,408.41
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,582.05,461.88
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,722.09,568.99
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,836.97,649.12
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,840.03,650.39
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,839.57,650.64
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,832.34,646.36
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,821.7,639.88
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,746.42,587.05
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,659.11,524.75
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,603.39,484.09
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,553.46,446.56
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,519.01,421.2
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,483.64,394.45
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,523.46,427.25
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,544.08,443.38
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,478.65,391.35
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,415.26,339.15
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,339.03,273.91
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,264.99,205.29
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,127.52,45.02
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,8.58,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,15.55,0.47
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,21.75,13.05
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,34.19,19.03
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,79.92,39.54
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,133.15,77.26
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,187.22,123.04
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,245.35,175.23
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,302.8,227.94
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,360.67,280.29
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,415.67,329.27
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,470.23,376.23
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,521.69,419.04
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,572.23,459.59
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,618.39,495.64
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,662.72,529.19
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,702.66,559.84
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,740.08,586.47
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,771.46,607.33
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,799.77,625.89
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,823.1,641.65
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,842.98,655.03
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,856.76,663.41
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,866.9,669.4
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,869.61,671.65
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,868.58,671.53
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,861.35,667.28
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,850.54,660.71
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,832.95,648.62
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,812.12,634.35
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,783.39,614.92
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,751.97,593.5
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,712.24,566.05
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,676.9,541.37
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,625.07,503.71
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,572.77,464.42
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,508.9,414.22
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,446.75,362.95
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,365.24,293.81
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,289.65,224.53
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,139.53,62.65
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,10.01,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,16.96,2.73
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,24.34,15.28
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,38.36,22.26
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,82.34,43.06
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,136.44,81.69
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,189.27,126.09
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,246.3,176.64
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,302.08,227.13
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,360.0,278.71
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,415.46,327.24
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,471.97,375.16
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,522.97,417.35
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,573.55,457.78
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,619.8,493.64
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,664.26,527.07
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,703.83,557.0
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,740.91,583.15
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,772.57,603.74
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,801.21,622.02
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,823.77,637.11
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,842.93,649.88
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,857.96,659.85
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,869.44,667.49
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,872.76,669.15
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,872.37,668.45
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,864.78,662.23
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,853.61,653.77
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,835.48,643.11
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,814.12,630.27
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,785.33,611.02
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,760.52,594.53
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,720.74,567.69
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,679.11,539.11
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,626.34,500.61
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,573.18,460.46
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,507.59,410.42
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,443.78,359.17
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,361.31,290.21
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,290.94,226.15
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,141.27,73.58
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,10.48,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,17.79,4.59
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,24.66,15.71
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,39.58,22.51
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,87.0,46.04
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,139.72,83.75
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,193.83,129.49
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,252.27,181.56
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,308.8,233.04
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,367.31,285.4
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,405.24,320.85
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,437.41,349.92
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,474.65,380.82
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,507.09,406.31
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,539.93,431.18
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,569.39,452.47
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,607.33,480.09
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,644.29,506.19
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,727.12,566.31
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,810.66,621.69
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,833.08,634.23
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,852.03,644.84
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,866.04,651.49
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,876.42,655.72
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,796.86,600.34
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,695.27,528.69
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,698.98,531.84
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,705.54,535.35
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,650.07,496.06
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,599.47,460.31
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,551.68,426.52
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,490.84,382.95
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,383.91,303.54
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,270.78,216.18
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,242.57,195.53
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,214.55,173.66
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,182.67,147.92
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,151.11,121.62
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,115.74,91.17
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,80.72,60.23
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,38.52,18.39
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,10.01,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,19.33,6.71
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,34.72,24.48
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,50.82,37.29
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,71.26,54.11
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,93.32,72.51
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,115.57,91.23
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,138.67,110.6
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,160.77,129.14
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,183.58,148.06
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,280.42,224.54
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,400.74,318.86
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,483.19,382.76
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,573.41,451.27
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,619.54,485.27
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,663.93,517.42
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,703.6,546.97
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,737.04,570.73
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,703.6,545.92
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,646.87,503.6
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,747.8,578.37
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,836.81,637.33
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,850.67,645.23
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,861.03,651.89
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,864.24,654.37
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,863.85,654.68
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,856.46,651.19
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,852.55,650.26
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,799.95,614.55
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,745.13,577.45
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,674.25,528.81
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,594.15,471.09
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,507.67,406.9
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,412.45,334.19
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,372.38,304.2
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,332.79,273.2
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,289.16,238.08
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,246.36,202.31
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,196.97,159.72
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,149.74,117.34
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,83.42,50.14
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,11.91,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,19.65,7.9
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,30.96,21.32
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,48.82,31.75
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,86.07,54.1
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,128.34,86.12
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,170.48,121.45
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,216.06,161.01
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,260.0,200.08
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,303.71,237.93
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,365.49,287.95
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,434.51,342.86
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,500.98,395.44
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,571.35,449.47
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,549.91,431.83
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,505.14,396.27
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,497.95,390.88
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,492.6,385.96
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,509.07,397.44
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,524.41,407.74
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,502.05,390.85
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,487.4,379.67
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,583.26,452.81
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,682.55,524.92
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,605.48,466.29
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,539.2,416.14
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,678.72,521.96
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,807.6,610.89
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,786.77,594.09
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,763.17,577.79
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,674.7,516.91
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,583.2,451.73
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,600.37,469.98
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,606.11,478.16
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,542.44,432.66
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,476.94,384.11
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,413.81,336.13
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,353.5,287.76
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,278.68,225.39
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,210.04,165.49
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,118.27,76.71
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
