Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,294.85,217.44
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,353.98,271.3
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,415.17,325.71
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,472.5,375.15
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,529.59,422.75
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,582.96,465.76
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,635.12,506.4
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,683.48,542.9
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,729.73,576.8
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,770.82,605.01
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,809.17,630.99
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,841.72,651.91
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,871.0,670.44
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,895.07,686.62
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,915.55,700.42
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,929.34,710.31
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,939.27,717.79
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,943.32,720.94
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,943.51,721.68
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,860.36,665.07
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,762.38,597.4
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,762.85,598.88
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,759.36,596.71
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,745.03,587.27
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,726.96,575.28
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,741.79,587.49
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,754.23,597.55
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,702.42,560.78
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,649.71,523.11
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,586.04,477.53
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,523.28,429.22
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,443.97,364.44
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,374.55,304.43
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,278.07,219.5
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,187.3,108.61
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,72.21,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,12.39,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,20.04,8.47
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,30.21,20.97
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,36.82,27.57
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,70.59,40.43
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,116.65,70.07
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,168.28,111.62
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,218.48,155.45
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,275.22,206.23
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,346.59,268.17
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,425.28,335.06
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,483.94,385.28
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,541.85,433.3
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,596.11,476.13
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,649.09,516.19
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,697.25,551.43
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,743.29,583.75
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,784.49,610.26
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,822.87,634.39
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,855.31,654.08
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,884.34,671.27
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,907.78,685.1
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,927.56,696.42
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,939.99,703.23
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,948.5,707.66
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,951.84,708.49
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,951.3,706.92
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,942.94,701.34
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,930.85,693.58
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,912.07,681.6
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,889.86,667.53
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,867.56,653.48
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,835.06,632.58
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,760.18,583.7
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,685.53,534.15
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,633.37,498.37
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,578.57,459.0
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,519.02,415.92
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,460.65,371.61
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,382.91,309.99
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,310.22,249.48
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,227.3,177.85
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,149.59,91.49
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,55.14,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,10.48,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,20.04,9.34
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,30.9,21.61
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,36.14,26.89
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,71.85,39.76
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,120.4,70.91
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,175.25,114.54
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,230.47,162.55
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,291.58,216.49
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,348.54,266.84
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,407.06,316.95
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,463.22,363.93
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,519.86,409.64
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,572.2,450.18
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,621.98,487.36
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,668.36,521.22
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,712.86,552.75
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,752.21,578.86
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,788.99,602.61
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,820.27,621.94
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,848.43,639.08
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,871.01,652.85
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,890.17,664.38
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,902.35,671.38
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,910.87,676.16
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,913.25,677.08
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,911.95,675.83
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,905.24,672.24
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,894.99,666.55
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,883.59,660.29
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,861.47,647.01
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,832.0,628.96
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,799.8,609.0
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,759.92,584.63
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,718.08,558.45
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,666.0,523.26
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,613.28,486.73
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,554.32,445.17
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,492.88,398.85
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,417.67,339.08
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,347.01,279.88
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,256.75,202.03
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,174.13,113.0
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,65.29,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,12.39,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,22.21,11.63
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,33.47,23.77
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,40.83,30.9
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,77.94,45.58
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,124.54,75.98
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,177.62,118.11
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,230.95,164.11
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,287.8,213.75
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,342.83,261.65
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,399.69,309.76
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,435.86,340.3
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,464.44,363.19
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,491.42,384.58
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,513.92,401.39
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,560.42,436.28
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,608.61,471.55
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,606.36,467.46
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,588.4,452.38
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,608.44,465.67
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,627.17,477.41
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,761.69,575.53
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,883.52,655.34
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,795.81,593.38
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,678.92,508.64
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,809.84,603.8
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,908.48,665.9
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,908.04,663.76
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,896.72,656.38
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,879.02,646.2
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,858.06,634.05
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,826.98,615.27
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,793.32,594.76
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,753.23,572.41
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,711.25,548.01
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,662.76,517.66
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,609.92,482.75
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,546.89,438.15
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,485.27,392.14
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,413.74,335.39
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,346.07,278.77
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,256.56,201.78
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,175.74,118.23
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,65.51,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.39,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,26.9,15.89
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,40.16,29.72
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,55.09,43.6
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,84.29,60.47
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,118.41,86.22
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,155.23,116.37
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,190.88,146.33
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,228.85,178.49
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,282.4,221.65
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,347.85,274.5
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,351.91,279.76
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,341.48,271.9
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,438.54,349.35
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,547.84,434.52
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,567.36,447.52
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,583.95,458.28
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,624.43,488.84
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,665.27,519.09
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,670.21,521.62
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,670.56,521.01
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,783.33,607.2
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,891.01,681.84
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,904.42,691.07
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,914.26,699.03
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,916.31,701.31
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,914.68,701.32
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,829.61,643.82
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,731.41,574.11
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,800.68,629.22
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,851.46,667.64
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,823.72,649.48
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,793.14,629.8
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,752.09,602.66
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,709.2,573.71
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,659.67,538.06
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,609.29,500.93
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,551.38,456.31
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,491.03,407.54
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,417.64,346.44
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,348.55,286.49
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,258.9,207.6
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,179.41,126.32
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,66.52,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,20.03,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,24.24,14.31
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,30.22,21.15
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,34.2,25.16
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,77.44,40.6
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,131.31,77.16
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,187.89,123.35
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,244.17,173.13
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,303.56,226.24
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,361.52,277.56
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,420.72,328.26
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,477.39,375.11
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,533.59,419.62
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,585.58,460.35
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,636.42,498.87
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,683.27,532.26
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,728.13,562.69
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,718.67,553.74
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,687.26,529.18
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,780.23,596.87
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,864.52,652.21
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,887.78,666.44
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,907.56,679.24
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,831.26,628.12
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,729.99,555.93
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,837.28,635.28
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,923.3,691.93
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,917.88,688.78
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,916.44,689.7
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,795.0,608.55
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,663.95,515.45
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,752.09,584.18
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,818.3,630.64
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,779.12,605.21
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,737.88,579.19
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,689.04,547.01
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,639.0,513.04
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,577.13,469.03
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,516.16,422.34
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,448.25,367.61
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,380.03,309.91
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,288.91,231.06
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,208.33,150.12
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,79.09,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.77,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,9.27,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,23.61,14.14
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,37.4,27.57
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,53.83,42.76
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,70.96,55.59
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,88.7,70.79
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,106.97,86.2
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,123.91,100.05
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,141.4,114.2
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,172.46,139.48
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,206.1,166.75
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,241.53,194.97
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,279.45,224.87
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,334.53,268.71
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,391.02,313.1
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,412.7,328.91
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,433.83,344.24
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,526.5,416.85
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,627.52,493.5
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,650.52,509.08
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,672.15,524.19
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,642.1,501.29
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,617.66,482.39
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,563.35,441.66
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,518.07,406.94
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,726.63,570.27
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,910.97,701.99
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,743.0,580.96
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,563.66,444.18
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,716.72,566.09
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,848.42,661.64
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,661.06,525.11
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,457.93,368.13
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,532.28,431.75
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,597.9,485.75
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,460.48,377.16
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,310.74,256.21
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,272.21,225.76
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,234.71,194.83
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,194.33,160.7
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,154.81,126.36
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,110.13,86.86
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,67.26,46.69
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,30.33,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,9.05,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,15.25,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,23.94,14.98
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,32.21,23.21
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,37.25,28.12
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,87.83,47.32
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,140.18,83.85
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,197.96,131.67
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,255.35,182.33
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,315.77,235.75
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,374.4,287.5
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,434.13,338.6
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,490.26,385.25
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,545.62,429.55
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,597.34,470.18
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,648.16,508.81
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,694.68,542.14
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,739.17,572.26
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,778.52,598.64
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,815.22,623.01
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,848.65,643.82
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,879.18,662.52
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,902.58,676.9
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,922.44,689.0
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,936.99,697.18
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,947.82,703.08
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,951.5,704.97
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,951.35,704.59
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,862.11,645.72
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,751.79,570.89
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,834.96,629.78
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,890.31,664.99
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,858.89,642.64
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,832.1,624.65
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,791.76,598.86
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,749.35,571.5
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,696.49,535.43
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,642.97,498.36
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,580.91,455.55
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,523.98,413.4
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,445.69,353.6
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,372.15,294.75
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,282.47,220.36
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,202.7,148.2
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,94.68,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,9.53,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,15.99,1.85
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,26.94,17.58
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,37.35,27.62
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,46.86,36.43
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,90.87,53.14
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,136.11,84.61
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,187.35,126.41
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,239.02,172.88
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,290.19,218.88
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,319.69,249.28
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,332.53,263.52
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,434.43,344.5
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,556.5,440.64
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,609.36,482.79
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,660.85,523.22
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,708.87,559.07
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,754.82,591.08
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,794.98,618.78
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,832.34,644.34
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,865.61,666.91
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,895.71,687.24
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,918.74,702.27
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,938.1,714.87
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,951.93,724.28
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,961.9,731.25
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,965.15,735.23
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,964.49,736.8
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,956.96,732.49
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,945.61,725.8
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,927.59,714.19
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,906.1,700.33
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,877.06,681.72
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,845.05,660.99
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,804.78,634.98
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,762.38,607.09
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,718.6,576.87
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,667.14,540.22
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,605.8,494.98
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,545.2,447.66
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,470.44,386.86
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,399.37,326.57
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,314.78,253.11
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,235.81,178.92
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,109.5,4.39
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,9.53,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,15.83,3.58
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,23.1,14.35
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,30.02,21.09
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,55.51,39.33
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,95.86,68.57
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,129.91,94.71
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,166.19,124.44
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,226.78,166.16
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,318.01,236.26
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,376.29,287.31
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,435.69,338.02
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,491.6,384.34
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,546.82,428.64
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,599.09,469.94
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,650.18,509.27
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,696.16,543.34
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,740.01,574.06
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,727.97,564.22
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,693.3,537.15
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,716.49,553.76
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,737.41,568.08
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,835.5,641.4
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,920.05,700.34
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,696.38,541.32
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,417.86,325.94
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,412.8,323.65
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,407.45,319.8
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,498.18,392.3
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,587.97,462.16
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,432.81,343.59
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,279.84,222.57
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,271.52,217.13
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,263.05,211.06
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,252.04,203.36
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,240.73,195.33
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,212.88,173.33
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,185.28,151.22
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,158.96,129.71
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,124.99,101.38
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,100.34,80.3
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,75.98,59.15
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,52.78,38.91
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,29.18,18.03
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,20.19,7.76
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,36.02,25.69
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,49.84,38.83
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,67.9,51.92
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,94.09,71.49
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,121.63,93.64
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,150.8,117.8
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,179.74,141.91
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,209.35,166.26
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,206.89,165.47
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,198.92,159.45
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,227.68,182.09
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,257.85,205.42
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,274.35,218.04
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,290.82,230.6
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,284.14,224.97
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,276.19,218.42
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,292.57,231.28
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,309.28,244.27
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,316.4,249.33
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,323.5,254.46
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,338.38,266.28
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,353.52,278.26
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,365.69,287.69
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,378.0,297.25
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,373.85,294.0
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,369.46,290.71
