Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,39.93,30.23
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,45.46,35.51
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,64.02,40.89
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,113.51,67.65
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,167.63,108.43
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,222.34,154.82
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,280.96,206.45
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,338.57,258.18
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,395.93,308.46
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,452.53,356.97
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,510.17,404.88
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,565.15,448.56
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,620.89,491.3
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,671.52,529.79
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,721.04,566.38
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,766.85,598.52
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,811.07,627.36
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,849.49,653.29
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,885.32,677.32
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,913.44,694.65
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,938.13,709.64
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,958.62,723.16
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,975.75,734.52
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,995.72,747.92
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1003.9,753.52
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1005.34,754.92
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,1003.08,754.08
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,993.66,748.64
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,989.26,746.79
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,969.93,734.98
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,947.27,721.13
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,913.57,700.21
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,877.32,677.43
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,836.57,652.45
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,798.09,628.65
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,742.32,590.58
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,686.37,551.65
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,625.0,508.35
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,564.35,463.11
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,501.26,414.21
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,439.68,364.35
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,360.21,297.44
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,286.99,233.46
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,204.66,160.42
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,130.67,81.81
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,47.04,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,13.34,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,22.73,12.1
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,32.84,23.47
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,42.41,32.65
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,47.38,37.5
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,68.09,43.23
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,115.66,68.15
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,170.12,108.91
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,226.31,157.4
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,288.87,213.14
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,347.56,265.35
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,409.03,318.76
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,467.68,368.79
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,526.66,417.19
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,583.62,462.32
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,638.97,504.58
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,690.29,543.63
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,740.05,580.28
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,784.79,609.6
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,826.97,636.63
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,865.53,661.97
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,901.29,685.15
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,931.65,703.19
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,958.79,718.94
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,979.88,732.58
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,997.37,743.98
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1011.94,752.8
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1022.77,759.3
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1024.1,761.19
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1021.55,760.8
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,1013.16,756.73
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,1001.0,750.34
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,981.85,740.8
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,959.25,728.98
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,929.11,711.08
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,896.04,691.0
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,856.65,667.09
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,821.9,646.12
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,769.74,611.19
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,716.63,574.87
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,657.67,533.93
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,598.87,491.54
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,530.93,438.7
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,462.95,383.67
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,384.02,317.22
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,311.21,253.4
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,219.98,172.97
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,140.2,91.46
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,50.75,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,11.91,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,19.67,10.16
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,25.79,17.14
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,31.63,22.78
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,38.38,29.05
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,62.09,34.63
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,113.53,62.11
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,169.93,104.92
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,227.43,154.62
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,287.81,208.54
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,347.76,262.21
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,411.26,317.4
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,469.2,366.79
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,527.16,414.52
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,582.47,458.62
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,636.65,500.41
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,687.34,539.17
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,736.29,574.93
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,781.16,605.02
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,823.69,633.13
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,860.83,658.08
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,895.0,680.89
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,924.73,700.99
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,951.12,718.88
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,971.66,732.46
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,988.57,743.72
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,994.66,746.91
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,996.79,747.67
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,997.99,750.84
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,995.49,751.67
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,981.34,743.37
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,972.4,738.82
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,830.32,641.44
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,668.61,520.65
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,776.37,607.42
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,858.81,668.35
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,784.05,616.95
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,706.52,563.38
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,587.11,473.21
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,469.93,381.75
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,473.23,387.43
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,458.03,377.69
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,402.27,333.2
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,348.62,289.09
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,285.66,235.74
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,226.99,184.41
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,158.04,123.66
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,96.85,63.92
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,32.48,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.05,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,22.22,12.66
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,30.45,21.32
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,38.25,28.75
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,41.76,32.17
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,67.35,38.63
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,119.74,68.61
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,176.7,112.72
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,226.86,164.54
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,257.56,198.92
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,325.34,251.9
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,419.28,328.09
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,478.26,379.32
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,537.64,429.55
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,594.02,475.34
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,649.19,518.82
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,700.93,559.39
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,751.1,597.68
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,796.74,629.09
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,840.08,658.49
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,878.79,685.31
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,914.66,710.0
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,944.96,731.0
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,971.93,749.72
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,993.44,764.4
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1011.36,776.72
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1023.18,785.29
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1031.22,791.46
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1032.5,792.82
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1029.95,791.77
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,1020.43,786.73
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,1007.29,779.33
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,953.96,745.08
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,896.04,707.18
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,827.09,659.11
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,757.75,609.25
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,664.1,538.72
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,566.59,463.61
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,577.81,475.42
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,569.64,471.65
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,437.36,365.29
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,330.15,276.34
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,271.72,228.36
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,226.48,190.03
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,181.41,151.05
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,138.16,112.79
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,92.4,71.8
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,49.62,31.71
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,18.58,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,10.91,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,22.05,13.03
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,27.64,19.13
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,36.09,27.16
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,39.4,30.42
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,69.65,37.87
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,124.49,69.36
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,184.3,116.64
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,244.7,170.93
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,310.98,232.21
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,373.05,289.71
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,436.24,346.91
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,497.04,401.25
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,557.68,453.84
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,615.36,501.58
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,671.86,546.78
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,724.77,588.9
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,775.74,626.99
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,821.78,659.05
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,865.18,688.78
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,903.97,715.83
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,939.61,740.43
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,969.83,761.46
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,996.45,779.95
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,853.46,674.71
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,671.55,529.64
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,869.41,686.12
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1042.61,807.89
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,749.12,593.89
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,403.15,319.17
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,617.98,493.64
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,815.51,645.54
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,710.36,565.4
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,621.85,497.41
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,315.21,258.34
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,29.77,19.53
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,20.45,11.76
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.14,3.87
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,393.32,332.64
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,733.96,600.85
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,674.16,554.95
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,614.49,510.78
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,549.55,458.74
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,483.62,404.15
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,404.73,337.59
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,331.63,273.27
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,241.94,193.53
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,164.7,117.31
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,60.53,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,11.22,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,22.75,13.92
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,27.86,19.43
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,35.84,27.01
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,39.17,30.19
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,71.93,38.56
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,126.24,70.3
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,185.63,117.2
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,245.88,170.55
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,312.05,230.25
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,373.93,286.24
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,436.93,341.72
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,497.52,393.82
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,557.96,443.76
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,615.42,488.77
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,671.71,530.95
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,724.74,570.39
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,775.88,605.56
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,822.27,634.78
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,866.01,661.49
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,904.66,686.05
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,940.16,708.26
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,970.14,727.4
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,996.55,744.2
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,759.55,581.09
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,456.62,351.73
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,773.61,596.22
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1051.85,780.68
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,845.91,641.45
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,592.91,455.74
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,703.76,543.85
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,811.04,624.07
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,912.61,698.11
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,983.11,746.49
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,952.07,726.85
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,918.13,706.29
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,877.88,682.39
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,835.33,656.44
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,790.86,627.37
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,738.33,591.8
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,678.79,550.84
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,619.3,508.68
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,550.37,455.04
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,486.9,403.44
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,408.4,338.74
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,335.58,275.82
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,244.98,195.87
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,167.0,120.64
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,73.98,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,14.12,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,28.0,18.57
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,37.88,28.37
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,46.25,36.34
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,50.6,40.44
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,82.99,50.07
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,132.24,79.78
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,187.49,122.95
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,243.9,172.26
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,306.54,228.02
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,365.52,280.17
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,426.66,332.81
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,485.24,382.63
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,544.18,431.14
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,600.13,475.32
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,655.09,517.38
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,705.57,555.57
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,754.44,591.15
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,799.84,621.47
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,843.02,649.9
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,880.4,674.78
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,914.92,697.59
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,944.13,715.39
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,970.05,730.95
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,990.71,744.37
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1007.79,755.55
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1020.48,763.96
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1029.44,770.1
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1030.38,771.81
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,1027.51,771.25
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,1018.36,766.69
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,1005.51,759.84
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,985.72,749.0
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,962.56,735.88
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,932.27,717.78
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,906.69,702.82
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,866.64,679.08
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,824.37,653.24
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,774.13,619.69
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,722.69,584.46
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,663.58,543.05
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,607.89,502.6
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,539.39,449.24
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,473.3,395.62
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,395.51,330.43
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,323.43,267.46
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,235.24,189.1
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,159.2,116.69
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,71.65,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.48,1.44
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,29.75,20.18
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,37.61,28.05
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,45.07,35.15
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,67.14,55.28
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,106.04,80.13
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,139.53,104.0
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,176.09,133.0
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,216.09,166.76
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,258.11,202.52
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,330.03,257.27
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,432.72,339.15
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,491.79,388.93
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,552.04,438.05
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,608.07,482.35
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,663.5,524.73
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,714.33,563.4
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,763.39,598.78
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,808.7,629.15
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,851.68,657.53
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,889.64,683.0
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,924.66,706.33
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,954.29,725.9
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,980.55,743.22
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,1001.0,757.69
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1017.77,769.85
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1031.35,778.58
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1041.14,784.9
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1041.97,786.39
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1038.9,785.49
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,1029.59,781.47
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,1016.53,774.99
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,997.24,765.32
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,974.46,753.25
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,944.67,734.8
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,911.92,714.14
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,873.23,689.76
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,839.09,668.41
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,789.47,634.31
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,738.54,598.73
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,680.08,557.33
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,621.57,514.8
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,553.86,461.84
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,491.19,410.67
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,414.49,345.7
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,343.12,282.81
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,255.24,204.73
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,179.02,132.26
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,80.46,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,13.46,2.49
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,27.59,18.46
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,33.74,24.65
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,39.61,30.25
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,42.64,33.17
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,81.34,44.8
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,137.99,81.69
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,195.36,127.91
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,253.14,178.94
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,313.67,233.32
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,373.26,286.63
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,434.18,339.65
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,492.86,389.89
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,552.66,439.35
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,608.03,483.22
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,662.49,524.93
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,712.94,562.9
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,761.63,597.38
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,806.71,628.04
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,849.45,656.67
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,887.07,681.43
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,921.78,704.0
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,951.13,721.96
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,977.14,737.63
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,997.82,751.13
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1014.88,762.34
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1026.99,770.42
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1035.32,776.18
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1036.61,778.09
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,1034.05,777.68
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,1025.58,773.52
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,1013.35,767.01
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,994.11,755.9
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,971.41,742.54
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,942.53,725.39
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,910.64,706.02
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,871.44,682.15
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,836.82,661.22
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,788.31,628.86
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,738.37,594.84
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,679.91,554.12
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,621.4,512.23
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,553.68,459.81
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,490.94,409.04
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,415.31,345.4
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,344.82,283.63
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,258.21,206.99
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,182.87,136.12
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,82.63,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,14.2,4.07
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,29.2,20.02
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,36.15,26.89
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,42.75,33.15
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,60.45,49.29
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,97.65,78.68
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,115.55,93.19
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,134.2,108.12
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,165.28,132.5
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,202.62,161.88
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,283.53,221.57
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,403.14,313.85
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,473.12,369.86
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,552.87,432.46
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,607.14,473.48
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,659.93,512.13
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,710.24,548.41
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,759.12,582.7
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,802.85,611.27
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,844.2,637.73
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,881.29,661.64
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,915.67,683.61
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,945.09,703.01
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,964.22,715.77
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,984.05,729.2
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1008.72,745.85
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,1014.27,748.75
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1024.45,755.01
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1024.7,756.34
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,1021.23,755.52
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,1010.68,750.25
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,996.58,742.83
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,985.13,736.59
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,961.62,722.44
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,929.74,703.41
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,895.2,682.48
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,854.54,657.82
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,811.83,631.36
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,763.3,599.14
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,710.18,563.03
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,651.07,522.68
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,592.41,480.16
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,521.2,426.24
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,453.0,372.51
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,376.3,309.57
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,305.18,248.87
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,218.71,174.11
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,146.14,108.61
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,67.3,4.23
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.53,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,20.07,9.23
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,31.76,22.46
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,38.14,28.83
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,44.24,34.64
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,69.44,57.62
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,112.21,88.35
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,140.37,110.12
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,170.18,134.17
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,201.18,159.72
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,233.16,185.95
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,317.84,248.77
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,445.66,348.79
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,504.5,397.46
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,563.45,444.84
