Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,620.15,489.11
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,675.02,530.63
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,725.74,568.63
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,774.74,603.44
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,819.22,632.42
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,861.23,659.29
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,841.13,644.19
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,797.95,609.35
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,897.83,682.12
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,987.88,740.01
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,1008.36,753.09
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,1025.26,764.7
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1034.73,771.61
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1040.42,776.26
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,1040.66,777.51
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,1037.13,776.47
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,1025.19,770.62
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,1018.6,768.46
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,927.55,708.48
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,825.67,639.1
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,877.12,678.84
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,908.34,702.11
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,866.78,675.67
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,823.14,648.01
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,777.57,618.77
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,726.88,585.06
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,666.65,542.77
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,606.79,498.51
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,539.18,445.54
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,473.76,392.48
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,396.17,328.65
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,324.04,266.82
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,239.73,192.82
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,166.08,125.42
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,76.11,15.35
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,21.12,10.7
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,32.42,22.92
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,38.32,28.78
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,43.98,34.13
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,47.2,37.08
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,94.04,52.61
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,147.26,87.97
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,208.94,138.19
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,268.1,190.63
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,330.06,246.32
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,390.35,299.85
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,451.76,352.84
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,510.94,402.19
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,571.1,450.39
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,626.64,493.54
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,681.06,534.34
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,732.0,572.06
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,781.19,606.28
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,825.46,634.74
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,867.2,661.0
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,904.82,685.33
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,939.5,707.48
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,967.5,725.56
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,992.06,741.42
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1012.07,753.74
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1028.46,763.75
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1040.95,770.51
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1049.68,774.97
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1049.81,776.78
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,1046.11,776.28
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,1035.3,771.82
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,1020.85,764.99
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,999.7,756.01
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,975.19,744.45
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,951.46,731.71
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,916.71,710.93
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,875.89,685.9
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,832.87,658.84
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,781.6,623.97
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,729.31,587.67
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,673.22,547.75
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,614.02,503.83
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,544.7,449.77
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,477.84,395.83
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,400.69,331.57
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,329.06,269.68
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,242.86,194.44
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,167.32,126.2
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,77.09,23.14
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,12.39,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,20.59,10.88
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,30.33,21.2
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,35.92,26.69
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,41.25,31.72
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,43.82,34.06
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,98.42,54.34
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,152.65,90.57
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,211.98,138.85
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,271.87,191.63
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,334.19,246.96
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,395.43,300.74
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,460.3,355.75
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,519.52,404.75
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,578.46,451.82
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,634.7,495.25
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,689.69,536.33
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,741.17,574.76
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,790.75,609.1
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,835.02,637.98
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,876.64,664.74
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,914.1,689.27
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,948.48,711.61
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,978.29,729.98
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,1004.64,746.05
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1024.55,758.26
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1040.7,768.11
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1051.47,773.09
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1058.34,775.69
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1058.88,775.87
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1055.5,773.73
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,1045.25,767.35
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,1031.21,758.75
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,1011.03,746.95
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,987.36,733.0
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,956.56,714.38
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,922.79,693.75
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,883.22,669.82
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,841.37,644.08
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,798.37,616.0
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,747.17,581.73
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,688.22,541.94
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,629.24,501.16
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,562.25,450.87
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,500.02,402.1
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,424.23,342.4
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,353.47,283.88
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,268.45,211.7
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,194.01,145.39
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,90.01,34.5
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.67,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,13.34,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,21.29,11.67
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,30.97,21.52
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,36.51,26.83
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,41.81,31.67
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,46.2,35.59
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,97.24,52.38
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,154.9,91.99
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,213.02,139.15
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,272.21,190.69
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,334.03,244.86
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,394.7,297.47
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,456.58,349.53
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,517.97,400.24
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,577.02,447.65
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,632.91,490.57
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,687.77,531.38
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,738.47,567.75
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,787.3,600.13
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,831.73,628.58
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,873.62,654.93
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,911.02,678.85
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,945.41,700.58
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,974.38,717.22
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,999.93,731.53
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1018.98,743.02
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1034.33,752.23
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1043.61,756.2
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1049.04,757.87
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1048.99,757.69
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,1045.11,755.28
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,1034.56,748.8
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,1020.36,740.21
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,912.39,670.35
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,786.41,584.44
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,864.32,641.89
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,919.05,678.16
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,878.42,651.2
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,835.56,623.66
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,733.78,556.03
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,633.79,487.43
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,544.1,423.56
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,466.24,366.16
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,409.65,323.41
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,355.4,281.14
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,350.11,277.5
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,338.62,266.29
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,254.18,195.96
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,180.28,132.32
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,85.53,36.87
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.38,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,14.37,6.27
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,24.12,15.6
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,36.69,27.1
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,49.28,38.49
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,62.23,50.1
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,75.3,58.71
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,111.9,88.62
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,150.15,119.32
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,196.45,154.16
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,259.59,203.41
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,335.95,260.21
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,450.36,349.37
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,476.33,372.59
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,483.96,379.45
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,525.96,412.0
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,567.25,442.99
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,614.28,477.92
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,662.19,512.76
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,706.49,543.49
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,750.46,573.39
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,837.1,637.98
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,918.35,692.52
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,944.98,709.79
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,968.33,725.49
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,917.3,690.98
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,842.01,634.47
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,818.48,618.27
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,782.05,592.7
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,905.88,686.95
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,1006.96,757.42
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,930.45,706.17
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,842.12,644.07
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,758.63,584.33
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,664.85,515.89
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,611.19,477.78
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,544.27,429.01
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,493.04,391.96
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,442.65,354.68
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,369.87,298.07
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,288.35,233.39
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,241.3,196.23
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,195.66,159.36
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,167.25,136.16
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,139.4,113.0
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,104.93,84.02
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,78.28,61.2
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,55.01,40.91
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,31.62,20.42
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,15.31,3.45
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,21.82,12.8
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,35.92,26.25
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,52.91,41.87
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,69.68,57.07
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,87.19,72.61
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,105.98,84.63
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,86.29,67.76
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,63.27,48.18
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,84.55,65.89
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,105.45,82.99
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,190.35,151.15
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,281.35,222.34
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,253.59,200.19
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,220.71,173.91
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,202.98,159.71
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,184.38,144.72
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,233.16,183.26
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,283.05,221.91
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,359.33,280.73
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,435.8,338.39
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,429.25,332.72
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,421.62,326.74
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,493.92,382.02
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,578.4,444.64
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,619.61,475.06
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,661.33,505.93
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,640.55,489.63
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,618.3,472.75
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,639.05,489.27
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,658.79,504.76
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,698.42,535.33
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,722.25,554.74
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,656.08,507.34
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,576.43,449.94
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,350.89,279.24
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,116.75,90.73
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,146.94,116.31
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,178.18,142.36
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,129.08,102.42
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,81.07,62.83
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,54.87,41.11
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,28.78,19.08
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,24.59,15.56
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,20.4,11.98
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,16.22,8.39
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,12.04,4.75
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,8.33,1.47
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.62,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.31,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.62,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.4,0.95
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.11,4.38
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.82,7.79
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,19.01,10.84
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,23.19,14.44
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,60.46,46.38
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,96.62,76.83
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,89.06,70.15
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,81.05,63.19
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,98.48,77.43
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,115.96,91.48
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,111.57,87.58
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,107.1,83.69
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,91.42,70.61
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,75.57,57.42
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,76.06,57.74
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,76.55,58.06
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,114.73,89.15
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,153.25,119.98
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,162.84,127.55
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,172.57,135.27
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,177.21,138.93
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,181.88,142.63
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,184.15,144.43
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,186.41,146.24
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,235.87,185.54
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,286.26,224.95
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,237.77,186.94
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,189.35,148.82
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,146.53,114.67
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,104.05,80.29
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,67.63,50.59
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,31.67,20.86
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,40.05,27.93
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,48.42,35.0
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,74.55,56.88
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,101.33,79.26
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,81.99,63.39
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,63.28,47.95
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,59.54,45.07
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,55.8,42.14
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,47.86,35.5
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,39.93,28.79
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,32.02,22.04
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,24.11,15.18
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,17.61,9.42
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.11,3.63
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.01,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.94,0.63
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,9.26,2.78
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,11.58,4.44
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,13.91,6.45
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,22.73,14.03
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,31.58,21.53
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,40.43,29.0
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,49.3,36.41
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,79.67,61.85
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,109.59,86.55
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,123.03,97.37
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,136.55,108.21
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,152.28,120.6
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,168.3,133.14
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,166.01,131.07
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,163.65,129.02
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,187.14,147.84
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,210.99,166.79
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,187.22,147.62
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,163.15,128.25
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,173.43,136.3
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,183.79,144.33
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,256.05,201.76
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,329.94,259.29
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,276.09,217.25
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,222.09,174.91
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,252.58,199.77
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,283.56,224.78
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,212.22,168.17
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,141.7,111.36
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,170.2,134.93
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,199.19,158.68
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,192.06,153.14
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,184.99,147.72
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,150.86,120.37
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,117.08,92.91
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,108.92,86.45
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,100.78,79.92
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,89.68,70.97
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,78.58,61.92
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,67.0,52.21
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,55.79,42.69
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,187.67,157.84
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,294.08,244.75
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,219.54,178.39
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,154.13,119.74
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,76.89,46.56
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,10.96,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,18.08,4.53
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,30.21,20.64
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,41.86,31.88
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,49.48,39.1
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,57.45,46.39
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,72.19,49.08
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,119.17,72.95
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,169.65,109.96
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,224.24,155.42
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,261.69,197.31
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,276.6,217.22
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,249.6,198.01
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,212.62,169.13
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,203.54,161.7
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,193.39,153.27
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,188.56,148.91
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,183.48,144.39
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,305.22,240.66
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,431.55,336.36
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,431.84,334.54
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,430.83,332.61
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,528.55,406.36
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,625.65,477.05
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,678.91,514.85
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,725.85,548.32
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,736.34,555.64
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,745.5,562.48
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,745.0,562.6
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,742.8,561.71
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,737.04,558.21
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,729.66,553.67
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,717.65,546.41
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,704.19,538.15
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,684.78,525.64
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,663.83,512.04
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,675.55,523.82
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,683.12,532.35
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,663.37,520.32
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,628.86,497.89
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,500.6,401.0
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,381.55,308.19
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,502.08,408.41
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,583.27,473.99
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,519.89,424.35
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,458.26,375.64
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,385.26,316.42
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,317.27,259.18
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,240.61,193.23
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,174.91,134.94
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,99.64,63.2
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,21.83,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,11.44,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.82,6.51
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,31.31,21.66
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,43.28,33.14
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,31.09,22.52
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,26.9,18.8
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,33.88,23.8
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,40.87,29.78
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,76.53,60.13
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,110.65,88.57
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,135.7,109.04
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,161.35,129.81
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,163.01,130.57
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,164.27,131.02
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,223.05,178.36
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,283.53,226.28
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,329.88,262.14
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,378.84,299.6
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,469.77,370.87
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,570.71,448.23
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,540.31,423.47
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,507.35,396.93
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,429.94,337.44
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,353.68,277.72
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,359.3,282.33
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,364.84,286.64
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,367.3,288.59
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,369.6,290.46
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,598.91,471.03
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,820.87,635.73
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,817.39,632.39
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,811.77,629.21
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,906.08,703.73
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,984.56,760.87
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,963.26,747.87
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,938.92,733.5
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,913.44,717.5
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,879.75,695.67
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,776.62,623.1
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,673.04,545.75
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,640.74,523.58
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,605.7,498.44
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,567.29,470.34
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,531.67,443.55
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,459.04,384.42
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,396.36,332.08
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,330.44,276.72
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,269.03,223.62
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,194.23,157.98
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,134.97,104.94
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,73.8,47.7
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,12.87,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,21.22,9.4
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.85,23.18
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,44.01,33.85
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,50.53,40.05
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,55.12,44.29
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,74.89,48.51
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,124.68,75.32
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,176.67,114.25
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,233.13,162.04
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,290.38,212.83
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,350.24,265.75
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,411.11,318.62
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,470.11,368.59
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,527.21,416.2
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,584.4,462.39
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,639.64,505.19
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,694.49,546.43
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,743.88,583.38
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,791.48,616.55
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,833.94,645.55
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,873.88,672.56
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,909.67,696.52
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,942.59,718.41
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,969.04,734.47
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,992.07,748.23
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,1010.46,760.32
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,1025.33,770.19
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1034.27,776.24
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1039.54,780.05
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,1039.03,780.71
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,1034.86,779.13
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,1022.35,772.12
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,1015.67,769.21
