Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,905.12,696.04
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,785.64,611.13
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,854.02,666.31
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,901.76,701.31
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,861.84,675.58
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,824.4,652.06
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,773.23,617.21
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,721.23,581.19
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,662.94,540.36
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,604.99,497.34
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,536.84,444.77
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,471.18,392.36
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,396.96,330.83
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,325.89,269.97
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,244.38,199.0
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,173.45,136.02
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,101.1,68.46
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,21.35,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.82,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.79,11.51
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.58,23.98
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,43.93,33.97
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,51.62,41.23
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,57.46,46.59
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,74.69,47.65
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,117.96,70.76
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,166.76,107.27
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,221.13,153.37
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,277.59,205.32
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,331.55,254.42
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,386.81,302.77
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,441.95,349.6
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,463.04,368.53
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,465.63,370.59
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,538.94,428.59
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,622.37,493.29
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,650.28,513.62
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,673.6,530.31
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,725.78,569.49
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,778.87,608.67
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,614.15,482.43
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,423.42,331.62
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,428.82,336.48
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,433.97,340.47
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,469.05,367.93
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,504.79,395.69
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,494.02,386.92
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,482.65,377.92
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,676.01,531.8
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,855.84,669.96
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,640.97,506.52
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,412.82,326.74
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,720.56,576.06
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,972.92,763.85
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,941.7,741.6
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,907.76,719.27
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,866.24,692.21
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,827.21,666.67
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,782.11,634.95
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,735.15,601.43
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,676.24,558.75
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,617.62,514.38
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,553.21,463.01
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,490.42,411.4
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,416.1,348.81
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,346.6,288.38
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,266.57,217.89
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,194.91,153.44
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,106.61,73.65
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,12.87,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,21.71,11.51
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,29.56,20.66
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,37.0,27.9
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,41.82,32.53
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,46.4,36.73
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,71.64,41.9
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,125.29,71.7
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,185.69,118.8
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,245.17,170.41
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,304.68,224.05
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,366.4,279.4
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,426.45,332.42
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,487.2,384.37
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,546.2,433.08
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,606.02,480.6
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,661.59,523.33
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,716.43,564.06
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,766.87,601.13
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,815.4,634.41
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,859.97,663.56
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,902.13,690.66
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,938.3,714.68
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,971.39,736.52
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1000.19,755.86
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1025.62,773.0
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1044.74,785.54
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1060.14,795.74
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1070.6,801.78
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1077.19,805.42
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1076.5,805.46
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1071.91,803.13
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,1061.37,797.49
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,1047.04,789.48
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,1026.18,776.75
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,1001.87,761.79
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,971.47,742.7
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,938.11,721.55
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,898.65,695.68
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,856.84,667.99
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,814.26,639.5
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,763.49,604.72
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,706.55,565.67
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,649.32,525.52
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,585.19,477.51
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,522.26,428.19
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,451.87,371.7
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,383.19,314.16
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,304.71,245.92
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,234.39,182.65
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,148.18,103.24
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,68.42,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,12.87,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,21.49,11.68
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,29.79,20.7
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,37.65,28.2
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,42.01,32.34
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,46.15,36.11
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,73.4,41.98
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,126.58,71.8
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,186.23,117.58
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,245.47,167.82
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,304.24,219.54
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,365.08,272.58
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,425.34,324.12
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,486.42,374.63
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,546.79,422.6
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,604.59,466.94
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,659.25,507.83
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,712.88,546.72
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,762.52,580.76
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,810.23,611.12
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,854.58,638.7
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,896.63,664.37
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,932.92,687.24
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,966.18,708.07
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,994.69,725.11
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,1019.87,740.03
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1039.29,752.03
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1055.01,761.85
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1064.44,767.84
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1070.02,771.63
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1069.73,771.91
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1065.58,769.98
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,1055.57,764.54
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,1041.81,756.92
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,1021.97,745.56
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,998.68,732.1
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,969.54,715.57
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,937.34,696.93
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,898.42,674.35
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,857.16,649.9
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,815.14,623.33
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,764.95,590.63
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,707.99,553.17
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,650.75,514.57
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,580.59,462.71
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,515.89,412.76
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,443.88,356.7
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,375.98,301.44
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,288.53,228.74
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,211.67,162.88
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,115.03,79.99
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,21.57,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.83,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.41,13.52
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,34.15,24.42
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,43.64,33.33
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,48.97,38.3
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,54.02,42.82
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,82.34,49.75
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,133.34,79.28
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,186.12,119.39
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,242.99,167.11
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,300.32,216.96
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,363.15,270.75
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,421.48,319.97
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,481.09,368.68
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,537.67,413.58
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,594.19,456.88
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,649.08,496.74
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,702.92,534.49
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,751.78,569.6
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,798.89,601.1
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,842.21,628.55
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,883.28,654.22
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,918.5,676.5
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,950.8,696.81
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,979.06,713.08
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,1004.09,727.25
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1022.9,738.16
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1038.16,746.91
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1048.73,752.15
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1055.6,755.24
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1055.28,753.85
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,1051.21,750.29
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,1042.3,742.42
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,1029.69,732.44
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,1009.16,718.17
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,985.28,701.93
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,956.98,684.0
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,925.61,664.22
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,886.3,639.42
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,851.61,617.59
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,803.72,587.07
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,754.25,555.39
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,698.33,522.25
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,642.13,487.77
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,578.37,445.03
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,515.9,400.82
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,446.97,350.78
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,379.42,298.62
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,301.78,235.18
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,232.21,175.75
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,150.16,104.02
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,74.35,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,26.59,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,11.82,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,23.93,14.2
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,31.65,22.2
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,38.96,29.11
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,43.27,33.12
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,47.35,36.75
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,79.19,44.21
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,132.9,75.11
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,192.42,120.43
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,251.26,169.29
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,310.69,220.2
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,372.19,272.19
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,431.91,321.33
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,492.47,369.37
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,552.78,416.19
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,610.41,459.59
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,665.29,499.81
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,719.33,538.31
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,768.83,572.44
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,816.34,603.46
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,859.49,630.13
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,900.1,654.88
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,935.82,676.85
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,968.48,696.79
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,996.1,712.12
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,1020.29,725.31
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1038.99,736.54
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1054.02,745.66
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1062.47,750.89
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1067.09,753.99
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1066.24,753.93
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1061.59,751.75
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,1048.89,744.81
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,1032.65,735.88
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,1012.23,725.87
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,988.49,713.81
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,962.7,699.88
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,926.24,678.94
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,886.53,656.3
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,844.66,631.87
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,791.88,598.97
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,742.12,567.5
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,660.1,512.8
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,580.91,457.42
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,509.85,405.31
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,439.68,351.94
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,375.02,301.8
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,314.04,252.4
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,244.04,193.9
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,181.22,139.82
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,96.22,67.55
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,21.09,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.97,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.71,15.98
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,35.53,25.74
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,44.03,33.74
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,47.21,36.76
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,50.3,39.51
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,83.57,48.0
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,136.28,79.47
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,190.43,121.04
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,252.48,173.09
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,310.81,223.8
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,371.2,275.59
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,430.45,324.6
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,490.62,372.35
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,550.58,418.3
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,607.93,460.47
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,661.18,497.57
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,712.76,532.02
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,762.15,565.63
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,809.72,595.8
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,850.88,620.21
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,889.2,642.51
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,924.65,664.92
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,957.22,685.5
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,982.79,700.38
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,1004.91,713.2
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,943.41,675.42
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,857.71,616.22
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,808.9,584.75
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,766.95,556.47
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,796.28,580.59
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,835.32,610.09
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,753.07,554.42
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,682.8,506.22
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,695.31,519.21
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,704.86,529.47
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,562.49,427.97
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,425.28,326.62
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,395.19,306.45
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,364.96,285.19
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,388.24,305.9
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,395.44,314.16
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,324.59,260.01
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,247.24,199.39
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,216.04,175.09
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,185.45,150.56
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,153.65,124.44
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,122.46,98.24
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,92.41,72.45
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,63.18,47.09
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,37.67,24.44
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,12.06,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,6.2,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,12.92,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,26.35,16.81
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,33.5,24.1
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,40.28,30.56
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,44.52,34.43
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,48.53,37.92
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,84.25,46.91
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,137.69,79.08
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,197.23,125.63
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,256.01,175.51
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,314.82,227.25
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,375.62,280.2
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,435.07,330.54
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,498.11,381.93
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,555.47,427.16
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,612.42,470.41
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,667.0,510.92
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,720.93,549.73
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,770.24,584.01
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,817.49,615.55
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,859.33,643.16
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,898.23,668.68
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,934.12,691.49
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,966.99,712.22
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,991.31,726.66
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,1011.75,738.7
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1029.43,749.78
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1043.54,758.69
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1052.05,764.91
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1056.86,768.97
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1055.93,770.33
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1051.3,769.51
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,1040.1,763.88
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,1025.4,756.13
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,1004.17,743.58
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,979.71,729.01
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,956.99,715.63
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,923.05,694.72
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,882.4,669.96
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,839.65,643.51
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,791.97,613.67
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,742.83,582.18
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,591.45,472.27
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,436.68,353.23
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,388.5,316.55
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,341.77,279.35
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,365.09,299.1
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,368.31,300.11
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,292.33,234.98
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,224.0,174.9
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,122.83,89.21
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,28.79,3.0
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,11.12,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,22.28,13.43
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,38.12,28.14
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,53.48,42.19
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,70.26,57.27
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,86.85,71.87
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,104.32,82.94
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,122.64,97.76
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,142.71,113.55
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,163.63,129.88
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,205.02,162.03
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,255.01,201.08
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,267.77,211.36
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,278.45,219.77
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,383.33,302.11
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,512.0,401.32
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,534.66,416.66
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,551.23,427.31
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,507.26,392.84
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,451.24,348.7
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,546.39,420.64
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,650.08,495.8
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,619.76,471.92
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,589.84,448.93
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,602.28,458.49
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,614.23,467.44
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,569.32,433.97
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,511.1,390.78
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,637.92,486.68
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,767.02,579.96
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,532.34,410.02
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,284.88,220.99
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,425.98,332.29
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,571.4,441.87
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,352.6,276.51
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,146.6,113.51
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,250.06,197.33
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,350.19,276.22
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,340.14,269.45
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,329.58,262.64
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,233.15,186.22
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,133.53,105.24
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,219.2,178.22
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,305.23,249.75
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,270.11,221.41
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,235.3,193.17
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,198.85,163.16
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,163.05,132.93
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,126.9,101.68
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,92.12,71.1
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,51.23,35.44
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,16.84,1.08
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,4.16,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,8.33,1.51
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.82,7.53
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,21.32,13.55
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,28.3,19.9
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,35.28,26.15
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,42.27,30.72
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,49.26,36.6
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,130.39,102.02
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,213.09,168.07
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,199.66,159.33
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,176.01,141.22
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,215.1,172.44
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,253.43,202.68
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,209.77,167.2
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,160.29,126.73
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,202.29,160.68
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,245.14,194.92
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,276.13,219.42
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,307.78,244.31
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,175.68,138.54
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,42.02,29.13
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,151.37,119.06
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,262.51,208.71
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,237.15,188.21
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,211.48,167.61
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,155.45,122.24
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,99.39,76.41
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,160.12,126.19
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,221.85,176.13
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,533.55,429.99
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,830.57,657.65
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,824.41,652.45
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,815.82,647.22
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,448.49,365.51
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,82.13,62.87
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,441.01,364.0
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,759.24,612.36
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,812.45,655.99
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,843.41,681.9
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,630.3,518.37
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,416.61,343.44
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,552.68,459.96
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,642.25,535.45
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,580.0,484.81
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,516.74,432.83
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,445.81,373.46
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,378.94,315.65
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,298.14,244.89
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,226.14,180.38
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,144.59,107.97
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,73.73,27.82
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,26.03,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,13.88,2.86
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,28.53,19.17
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,35.11,25.81
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,41.36,31.83
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,45.53,35.71
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,49.46,39.21
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,90.57,51.06
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,143.2,84.86
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,202.23,132.66
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,260.02,183.02
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,317.24,234.54
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,376.34,287.25
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,434.44,337.59
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,492.93,386.57
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,549.0,432.87
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,605.83,478.3
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,658.99,518.9
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,711.58,557.86
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,759.8,592.64
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,806.14,624.44
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,847.12,651.32
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,885.54,676.18
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,920.38,699.27
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,952.29,720.28
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,978.35,737.31
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,1001.08,752.17
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,1019.38,764.65
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1034.16,774.93
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1041.93,779.75
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1046.03,782.31
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1044.86,784.93
