Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,1040.04,785.21
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,1027.3,778.76
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,1011.17,770.08
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,991.0,757.89
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,967.65,743.56
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,943.1,728.73
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,907.73,706.18
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,868.64,681.54
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,827.48,655.11
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,776.85,620.33
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,728.97,587.1
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,561.58,459.36
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,406.98,335.15
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,295.31,244.18
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,195.19,160.27
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,286.24,238.47
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,349.61,289.28
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,271.33,221.28
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,204.85,162.42
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,131.83,98.17
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,66.32,28.45
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,22.96,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,19.32,7.39
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,37.02,26.65
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,51.37,40.34
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,66.63,54.57
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,80.63,67.29
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,94.07,79.2
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,123.08,90.35
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,159.05,115.01
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,198.3,138.99
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,263.52,188.54
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,320.84,239.71
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,383.86,294.96
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,441.51,344.87
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,501.22,395.05
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,558.42,441.54
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,615.47,486.25
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,669.64,527.53
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,722.36,566.48
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,770.76,602.23
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,817.34,634.73
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,813.29,628.73
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,789.35,606.22
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,792.23,608.24
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,790.85,606.88
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,905.47,695.75
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,1011.1,769.64
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1029.35,783.07
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1044.12,795.08
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,988.28,758.79
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,909.35,700.26
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,986.6,763.89
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,1049.94,811.3
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,926.31,724.27
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,793.24,622.41
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,881.53,696.27
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,965.03,761.43
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,888.55,706.75
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,812.25,651.5
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,812.59,655.46
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,807.87,654.85
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,761.57,622.76
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,713.87,588.73
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,655.16,544.36
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,596.97,499.38
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,537.1,451.31
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,474.84,400.09
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,404.69,341.17
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,339.31,284.59
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,266.54,220.08
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,201.33,161.27
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,130.25,98.2
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,61.45,29.17
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,22.73,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.53,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.33,6.98
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,26.37,17.71
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,31.33,22.74
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,36.08,27.32
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,42.68,33.41
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,45.73,36.12
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,93.92,50.2
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,149.82,87.23
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,208.17,135.57
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,269.41,190.22
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,334.66,249.76
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,396.88,306.39
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,457.36,359.93
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,518.21,412.05
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,576.79,460.58
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,634.72,506.9
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,689.38,549.36
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,742.56,589.41
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,791.76,624.74
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,838.78,657.68
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,882.21,687.74
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,922.94,715.68
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,958.12,739.56
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,990.1,761.15
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1016.98,777.74
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1040.27,791.87
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1058.85,803.95
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1073.7,813.6
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1080.46,816.78
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1083.33,817.53
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1082.61,817.18
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1078.05,814.43
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,1067.2,808.02
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1052.65,799.28
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1032.02,786.9
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1008.0,772.26
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,978.38,753.75
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,945.82,733.14
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,906.28,708.77
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,864.44,682.42
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,822.63,654.43
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,772.64,619.98
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,716.42,581.16
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,659.85,541.17
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,595.13,491.28
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,534.35,442.41
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,463.55,385.21
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,396.44,328.76
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,318.18,260.63
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,247.79,197.53
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,167.71,126.27
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,98.1,52.28
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,34.95,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.48,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.95,9.56
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,31.67,22.41
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,38.1,28.8
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,44.21,34.62
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,48.64,38.7
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,52.81,42.39
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,99.33,57.26
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,151.84,92.46
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,209.38,147.16
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,247.53,186.29
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,303.69,228.92
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,383.8,293.12
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,440.85,341.63
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,497.52,388.05
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,530.53,415.36
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,552.14,432.17
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,624.73,488.66
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,706.29,550.35
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,707.22,548.35
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,691.88,534.42
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,729.44,561.35
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,765.98,586.72
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,755.71,577.67
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,735.48,561.8
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,707.71,541.49
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,667.62,512.05
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,722.65,553.89
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,769.41,589.05
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,907.09,695.21
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1032.08,784.25
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,1030.13,782.72
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,1024.69,780.11
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,1018.36,777.42
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,1008.37,772.33
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,987.09,759.18
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,962.7,743.97
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,933.03,725.04
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,900.72,704.18
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,860.87,679.01
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,823.39,655.25
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,776.28,622.77
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,727.89,588.9
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,671.44,549.13
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,615.2,507.31
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,553.52,459.29
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,493.2,410.84
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,424.23,353.92
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,359.27,298.55
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,281.57,231.21
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,215.37,172.23
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,143.09,108.32
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,80.12,45.1
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,27.96,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,11.44,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.7,10.54
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,32.38,22.88
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,39.21,29.63
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,45.7,35.82
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,50.47,40.18
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,55.7,44.8
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,107.25,75.6
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,138.07,111.06
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,159.22,128.26
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,175.53,141.35
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,103.59,81.66
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,24.17,14.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,55.88,41.54
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,87.68,67.83
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,87.24,67.27
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,86.8,66.76
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,120.65,94.53
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,154.75,122.23
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,200.96,159.58
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,247.94,197.14
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,227.78,180.76
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,207.2,164.13
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,583.47,473.81
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,957.18,752.91
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,835.98,658.56
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,674.22,528.8
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,868.37,683.78
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1039.57,808.73
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,960.23,751.31
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,857.51,670.95
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,771.17,605.73
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,681.11,536.36
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,729.26,575.31
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,761.99,602.29
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,888.19,703.39
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,983.94,774.45
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,952.33,752.14
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,918.05,728.72
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,660.28,534.18
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,385.9,312.15
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,309.75,251.78
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,225.86,183.37
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,330.3,273.09
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,412.77,342.66
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,467.63,389.61
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,499.32,416.35
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,429.12,358.09
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,362.99,301.79
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,292.06,239.98
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,227.55,182.18
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,151.68,115.13
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,87.87,51.98
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,30.92,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.67,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,13.34,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,21.5,11.66
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,31.26,22.07
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,36.82,27.57
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,42.12,32.6
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,44.64,34.92
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,49.59,39.3
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,98.41,54.02
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,156.01,94.03
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,210.96,139.09
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,269.26,189.91
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,327.3,241.74
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,387.02,294.16
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,448.98,346.94
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,507.92,395.7
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,564.33,441.67
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,620.26,485.81
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,674.48,526.46
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,728.08,565.33
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,776.97,598.83
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,823.86,630.11
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,865.4,656.46
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,904.19,680.65
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,939.99,704.38
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,972.8,726.06
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,999.26,742.65
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1022.27,757.01
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1040.7,769.38
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1055.52,779.53
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1065.18,786.98
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1071.08,792.16
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1071.17,793.2
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1067.47,791.94
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,1056.64,786.62
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,1042.22,779.03
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,1022.63,769.49
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,999.65,757.65
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,968.62,738.79
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,934.92,717.96
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,896.28,694.48
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,862.12,673.86
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,812.09,640.44
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,761.04,605.75
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,705.33,567.59
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,649.34,528.32
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,586.49,480.84
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,522.99,431.17
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,453.58,375.53
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,387.82,320.68
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,310.63,254.01
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,241.23,192.39
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,164.56,124.75
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,98.97,60.73
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,35.17,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,13.0,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,27.78,17.17
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.7,31.38
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.75,41.1
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,61.36,50.17
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,66.35,54.72
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,74.69,62.07
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,119.0,76.02
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,168.12,110.18
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,218.46,151.31
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,272.89,198.52
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,327.77,247.55
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,384.93,298.05
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,440.47,345.78
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,497.1,392.98
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,554.31,439.77
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,608.91,483.32
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,661.57,524.58
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,714.75,565.26
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,761.99,599.8
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,804.83,628.96
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,846.01,656.69
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,884.93,682.58
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,918.73,706.05
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,949.79,727.65
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,976.13,745.02
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,999.37,760.31
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,1017.47,773.21
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,1032.23,783.99
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,1040.08,788.75
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1044.41,791.28
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,1043.69,792.02
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,1039.44,790.51
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,1037.67,790.85
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,1023.03,782.45
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,1001.91,769.41
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,977.62,754.18
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,947.51,735.1
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,914.7,714.04
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,875.19,688.95
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,833.63,662.07
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,790.27,632.54
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,741.88,598.82
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,685.84,559.5
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,629.84,518.26
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,569.34,470.92
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,509.99,423.16
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,440.35,366.14
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,374.58,310.47
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,301.32,247.04
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,233.62,186.89
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,158.31,120.56
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,95.02,60.23
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,33.38,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.63,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.62,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,22.6,13.04
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,31.84,22.49
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,36.95,27.5
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,41.83,32.08
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,44.37,34.39
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,52.88,41.91
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,107.43,59.48
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,161.91,97.18
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,217.78,143.51
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,276.73,195.43
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,335.87,248.87
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,396.56,303.0
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,458.5,356.26
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,517.14,405.34
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,573.79,452.09
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,629.89,497.01
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,683.56,537.92
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,736.33,576.9
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,784.11,610.36
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,829.79,641.62
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,871.47,668.74
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,910.53,693.73
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,945.03,716.38
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,976.46,736.81
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1003.29,753.01
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1026.71,766.91
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1044.67,778.26
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1058.99,787.29
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1067.16,790.87
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1071.56,792.12
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1070.07,791.19
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,1064.8,787.97
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,1055.27,782.57
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,1042.08,774.92
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,1022.36,762.63
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,999.26,748.23
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,969.45,729.79
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,936.68,709.34
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,899.05,684.71
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,859.07,658.37
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,812.12,627.27
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,769.41,598.88
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,715.22,562.55
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,660.54,525.16
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,598.59,479.56
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,537.67,432.52
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,469.69,379.71
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,407.04,328.85
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,333.19,266.62
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,265.94,207.93
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,188.56,140.74
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,123.75,78.8
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,44.22,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.63,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.67,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,22.43,13.09
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,31.65,22.32
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,36.78,27.3
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,41.66,31.85
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,44.2,34.14
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,54.26,35.27
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,108.25,59.74
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,162.19,96.94
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,217.45,141.99
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,275.5,191.77
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,333.77,242.49
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,393.61,293.48
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,454.71,343.9
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,512.44,390.07
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,568.63,433.1
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,624.31,474.01
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,676.41,511.29
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,727.2,546.41
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,774.98,576.95
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,820.82,604.87
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,862.02,628.68
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,900.69,650.41
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,934.85,670.19
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,966.06,687.93
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,991.84,700.82
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,1014.3,711.59
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1032.35,721.03
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1046.88,728.41
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,1055.8,733.76
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1061.05,737.12
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1060.07,738.17
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,1055.38,737.2
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,1044.58,733.84
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,1030.25,728.36
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,1010.42,720.83
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,987.32,711.13
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,957.32,696.29
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,924.56,679.25
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,885.9,657.79
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,851.79,639.01
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,804.12,609.35
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,755.15,578.31
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,700.1,542.87
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,644.76,506.31
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,584.26,463.43
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,523.0,418.08
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,455.13,365.86
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,390.71,314.24
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,316.95,252.85
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,250.11,195.32
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,174.78,130.89
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,111.78,72.81
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,39.6,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.58,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.16,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,26.07,16.41
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.51,27.65
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,45.89,35.59
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,52.51,41.73
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,57.24,45.96
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,82.45,65.0
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,118.4,93.46
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,162.3,127.33
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,201.11,154.15
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,252.68,192.48
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,293.5,225.63
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,335.54,259.19
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,393.67,303.69
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,469.23,361.62
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,512.0,394.63
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,551.33,424.08
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,628.96,482.37
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,718.1,547.26
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,764.71,577.67
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,809.53,605.65
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,849.57,630.71
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,887.12,653.94
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,921.1,675.16
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,952.28,694.51
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,976.86,709.08
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,998.19,721.67
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,1015.2,732.99
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1028.83,742.33
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1035.05,747.16
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,1037.73,749.97
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,1036.36,750.39
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,1031.49,748.75
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,1017.77,741.61
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,1010.23,738.58
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,989.84,728.65
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,966.39,716.79
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,932.51,696.6
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,896.42,674.81
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,861.41,654.23
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,820.06,628.96
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,768.27,594.83
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,716.22,559.99
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,619.75,491.01
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,525.43,421.26
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,470.11,380.62
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,415.87,339.12
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,351.35,287.26
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,284.76,232.52
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,224.98,182.15
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,170.7,135.32
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,115.15,87.3
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,66.4,43.67
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,26.99,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.53,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,18.21,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,31.66,21.32
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,46.23,35.38
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,59.24,47.61
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,71.82,59.2
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,70.78,58.24
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,80.78,58.79
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,135.69,97.61
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,176.26,133.82
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,206.0,150.87
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,264.56,194.46
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,310.09,237.05
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,347.46,270.89
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,394.15,308.48
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,441.85,346.2
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,477.22,373.71
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,507.53,396.47
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,548.37,426.39
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,589.74,455.97
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,600.15,460.81
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,605.92,462.11
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,657.1,498.47
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,711.03,535.64
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,759.63,568.34
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,805.64,598.72
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,741.41,550.33
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,668.08,496.15
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,660.32,490.77
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,651.12,483.73
