Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,693.06,514.43
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,745.98,551.48
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,777.16,574.97
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,806.28,597.32
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,828.54,614.33
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,837.39,622.8
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,801.56,600.08
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,764.57,576.62
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,826.0,626.3
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,881.47,667.45
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,751.88,579.1
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,623.98,487.12
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,574.02,452.93
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,524.47,417.48
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,521.92,418.87
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,502.82,407.17
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,445.02,362.36
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,381.1,311.96
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,326.71,268.35
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,275.0,225.58
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,218.92,178.02
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,167.3,133.23
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,113.32,86.37
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,65.72,43.92
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,26.84,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,12.05,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,30.32,20.27
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,47.56,36.59
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,65.47,53.17
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,83.0,69.2
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,94.29,79.21
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,111.62,88.4
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,141.15,109.23
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,173.22,133.8
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,212.63,163.26
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,255.96,197.09
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,298.57,232.52
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,343.32,269.33
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,383.13,301.32
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,422.59,332.09
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,468.83,367.74
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,517.27,404.24
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,538.39,418.29
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,555.18,428.66
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,613.01,471.67
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,677.97,518.61
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,671.27,510.2
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,660.62,499.4
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,698.22,526.66
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,736.25,553.56
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,758.42,570.02
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,779.86,586.16
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,780.06,586.48
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,778.26,585.64
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,768.36,578.39
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,756.7,569.97
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,760.52,574.1
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,762.7,577.03
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,749.66,569.06
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,735.03,560.1
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,759.45,581.39
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,792.28,607.92
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,759.96,586.45
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,726.23,564.23
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,659.35,517.52
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,606.31,479.91
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,574.18,457.96
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,540.32,434.14
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,503.8,408.28
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,476.52,388.74
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,435.83,357.59
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,393.89,324.6
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,325.93,269.43
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,272.67,224.86
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,217.72,177.61
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,167.11,133.25
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,114.58,87.53
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,68.19,46.23
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,28.02,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,16.71,2.57
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,32.31,22.07
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,48.14,37.01
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,64.93,52.53
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,81.27,67.4
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,94.58,79.32
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,112.4,87.79
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,143.33,109.99
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,170.67,132.89
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,207.82,161.37
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,250.19,194.66
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,246.78,195.02
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,236.26,188.26
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,175.37,139.05
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,108.8,84.6
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,241.27,191.56
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,378.73,298.13
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,416.07,325.3
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,455.59,354.23
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,392.18,305.34
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,321.42,250.34
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,433.4,336.15
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,552.98,423.76
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,468.94,360.37
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,384.55,296.41
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,414.71,319.63
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,445.46,342.62
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,424.75,326.92
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,403.27,310.87
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,310.15,240.12
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,209.99,162.62
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,208.26,161.61
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,206.49,160.32
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,358.13,279.02
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,506.01,389.87
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,363.67,283.04
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,214.96,168.02
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,158.57,123.8
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,103.03,79.14
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,224.07,178.39
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,344.73,274.4
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,428.52,342.98
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,502.59,402.64
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,570.02,457.88
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,614.45,494.49
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,553.29,447.43
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,493.74,401.19
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,427.21,348.52
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,361.38,294.77
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,291.28,235.98
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,228.14,181.44
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,159.26,121.9
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,101.07,70.27
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,44.96,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.63,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,14.85,2.83
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,32.16,22.28
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,47.79,37.06
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,65.38,53.38
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,82.6,69.12
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,98.49,83.22
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,116.59,93.23
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,141.48,107.19
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,181.02,132.94
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,176.43,136.2
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,154.16,123.83
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,135.17,107.97
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,114.8,90.93
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,143.16,113.81
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,171.91,136.53
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,183.45,145.42
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,195.19,154.52
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,213.84,168.8
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,232.79,183.17
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,232.19,182.39
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,231.45,181.62
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,317.57,248.08
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,404.49,312.78
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,323.83,251.27
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,236.72,184.37
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,245.54,191.62
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,254.39,198.49
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,265.18,206.82
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,276.01,215.16
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,274.21,213.84
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,272.32,212.54
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,249.23,194.78
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,226.02,176.89
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,201.73,158.0
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,177.42,138.94
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,141.55,110.37
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,105.94,81.69
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,104.48,80.74
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,103.02,79.73
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,113.64,88.59
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,124.44,97.59
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,102.64,79.98
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,81.06,62.44
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,67.49,51.37
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,53.95,40.19
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,59.53,45.08
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,65.13,49.96
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,55.32,41.85
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,45.53,33.62
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,35.75,25.18
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,25.97,16.63
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,18.07,9.66
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,10.18,2.58
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,5.09,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.38,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,10.65,3.61
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,16.68,9.27
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,24.58,16.59
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,32.48,23.87
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,41.33,31.83
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,50.19,37.69
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,102.18,80.95
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,155.03,123.74
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,192.41,152.26
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,230.85,181.89
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,188.56,149.54
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,132.71,105.01
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,109.58,85.67
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,85.83,65.81
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,75.1,56.84
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,64.37,47.89
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,114.38,88.81
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,164.44,129.04
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,135.7,105.6
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,106.51,81.86
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,121.88,94.12
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,137.4,106.31
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,124.98,96.22
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,112.45,86.08
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,118.65,90.89
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,124.88,95.66
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,101.31,76.77
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,77.73,57.82
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,116.14,88.89
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,154.89,119.82
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,133.81,102.95
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,112.72,86.11
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,99.37,75.51
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,86.04,64.85
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,75.64,56.51
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,65.32,48.21
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,117.88,91.15
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,171.91,134.67
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,155.47,121.81
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,139.15,109.12
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,244.81,196.17
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,344.31,275.56
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,194.47,156.45
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,53.01,39.26
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,66.07,50.59
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,79.72,62.26
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,67.21,51.93
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,54.86,41.58
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,43.67,31.95
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,32.49,22.2
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,22.73,13.6
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.97,4.89
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,11.91,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.62,7.49
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.32,21.56
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.55,32.22
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,47.04,36.67
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,57.12,45.91
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,70.78,58.03
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,84.48,66.64
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,122.13,97.14
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,157.1,124.54
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,159.47,126.67
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,153.13,121.64
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,164.88,130.77
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,176.8,139.92
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,234.78,185.15
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,298.89,234.07
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,342.49,266.95
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,388.76,301.59
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,338.0,262.58
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,281.56,218.95
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,289.34,224.95
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,297.07,230.59
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,390.92,301.64
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,486.56,371.48
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,578.77,439.39
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,671.16,505.94
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,705.46,529.16
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,733.78,548.75
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,771.62,576.71
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,809.11,604.24
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,824.12,616.23
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,829.58,622.22
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,713.5,538.62
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,594.61,451.08
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,689.47,524.0
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,768.88,583.34
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,883.37,671.92
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,966.13,731.32
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,939.34,714.12
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,909.59,695.96
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,872.28,671.99
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,832.85,646.38
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,787.37,616.54
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,740.5,585.21
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,687.61,549.6
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,636.99,514.68
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,578.26,470.23
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,520.41,425.16
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,455.31,373.5
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,393.29,322.44
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,325.93,265.26
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,263.88,210.71
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,191.78,147.45
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,130.36,92.38
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,58.47,14.18
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,13.34,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,23.07,10.72
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.69,23.86
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.87,34.57
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,52.04,41.47
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,58.9,47.87
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,71.64,59.26
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,95.01,76.15
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,122.08,98.34
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,150.75,121.39
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,168.12,135.11
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,185.59,148.81
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,208.19,166.61
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,236.59,189.0
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,268.99,213.96
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,302.92,239.77
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,351.91,277.59
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,403.22,316.72
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,445.86,348.2
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,490.74,380.92
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,514.46,397.08
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,538.13,413.09
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,640.13,488.81
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,752.16,568.54
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,858.06,646.59
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,961.61,714.89
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,986.61,730.46
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,1008.4,744.95
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,1025.9,756.77
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,1039.99,766.53
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,1048.11,771.14
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,1052.68,773.64
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,1052.13,773.74
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,1047.99,771.73
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,1037.81,766.66
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,1024.17,759.5
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,1004.64,747.91
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,981.91,734.31
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,953.21,717.35
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,921.71,698.44
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,891.66,681.13
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,851.92,656.9
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,806.16,626.94
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,758.93,595.54
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,705.61,560.21
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,651.93,523.77
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,592.88,479.78
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,532.74,433.48
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,466.63,381.48
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,403.62,330.0
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,330.17,268.34
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,263.42,210.4
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,190.74,147.03
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,128.29,91.67
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,57.33,18.01
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,12.87,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.18,9.94
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.85,21.36
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,41.11,31.12
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,46.64,36.49
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,51.9,41.4
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,80.16,66.64
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,116.3,92.91
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,145.91,114.51
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,176.01,136.38
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,213.82,164.66
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,257.55,198.04
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,309.75,233.34
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,401.53,302.3
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,457.55,346.77
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,514.45,390.24
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,568.89,431.25
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,623.0,470.51
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,673.11,505.44
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,721.33,537.87
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,765.99,568.63
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,809.92,597.25
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,850.4,623.06
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,888.82,647.37
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,922.0,668.58
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,952.49,688.1
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,979.18,704.8
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,1002.92,719.67
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,1020.18,731.92
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,1034.11,742.25
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,1045.13,749.45
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,1052.66,754.56
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,1052.14,756.19
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,1048.05,755.74
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,1038.83,752.12
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,1026.09,746.33
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,1007.08,737.33
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,984.87,726.27
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,957.43,710.88
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,927.06,693.39
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,897.24,676.9
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,857.73,653.52
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,812.25,624.41
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,765.14,593.68
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,711.78,558.91
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,657.98,522.93
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,598.51,480.14
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,541.97,437.66
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,475.81,385.75
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,412.62,334.33
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,342.63,275.75
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,278.24,219.92
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,205.39,156.92
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,143.0,101.74
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,64.67,24.26
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,12.39,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,20.91,10.2
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,28.89,19.7
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,36.44,26.98
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,40.92,31.28
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,45.18,35.19
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,74.92,61.72
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,119.35,93.71
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,150.39,114.21
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,184.33,138.07
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,219.76,156.37
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,291.68,208.74
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,338.18,253.41
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,375.27,287.79
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,440.54,339.57
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,522.16,403.19
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,579.2,447.74
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,633.18,488.77
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,654.82,502.05
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,662.61,504.25
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,698.62,529.36
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,732.15,551.93
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,815.85,613.39
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,900.96,669.53
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,934.34,690.72
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,964.92,710.65
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,991.13,726.4
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,1014.26,740.18
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,1031.27,751.52
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,1044.88,760.85
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,1054.97,768.81
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1061.48,774.63
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,1060.4,775.05
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,1055.69,773.35
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,1046.37,768.82
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,1033.53,762.14
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,1013.27,750.12
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,989.78,736.08
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,961.39,718.83
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,930.2,699.7
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,892.64,676.94
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,859.53,657.07
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,813.37,627.07
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,765.71,595.68
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,712.31,560.33
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,658.48,523.92
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,598.86,479.91
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,542.21,436.45
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,476.36,385.04
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,413.42,334.12
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,343.85,276.27
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,279.76,221.03
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,206.7,158.17
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,143.98,102.97
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,65.23,27.62
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,13.82,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.72,12.06
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.52,23.9
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,43.88,33.77
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,50.69,40.21
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,57.57,46.49
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,77.47,64.23
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,113.2,85.82
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,133.81,89.28
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,181.88,118.27
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,233.66,162.05
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,288.48,210.11
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,343.58,258.68
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,404.05,310.55
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,458.74,356.73
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,514.44,402.29
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,567.76,445.07
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,620.87,486.31
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,671.77,524.05
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,721.41,559.71
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,766.38,591.34
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,809.57,620.11
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,849.1,645.23
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,886.36,668.5
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,918.51,689.4
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,947.93,708.41
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,972.63,722.91
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,994.25,735.39
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,1011.27,746.28
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,1025.02,755.16
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,1025.31,756.06
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,1032.2,761.53
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,1030.96,761.75
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,1026.3,759.94
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,1015.71,754.37
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,1001.81,746.76
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,981.82,734.66
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,958.84,720.66
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,931.25,704.04
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,900.91,685.47
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,862.45,662.4
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,826.26,640.59
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,781.91,611.39
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,736.04,580.67
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,682.7,544.9
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,629.34,507.05
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,571.36,464.46
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,514.19,420.96
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,449.02,369.12
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,387.07,318.14
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,319.06,260.64
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,254.47,204.4
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,185.32,143.89
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,126.3,91.77
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,63.16,29.99
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,13.82,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.7,12.37
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.31,22.88
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,42.5,32.56
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,47.98,37.86
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,53.18,42.71
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,64.59,52.91
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,99.26,79.77
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,135.25,107.59
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,177.05,139.38
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,209.48,165.14
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,244.23,193.02
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,273.09,216.63
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,301.52,239.43
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,327.02,259.43
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,351.8,278.39
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,420.32,332.15
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,496.08,391.03
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,604.09,477.01
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,734.69,578.22
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,780.73,610.76
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,824.86,641.61
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,865.01,668.45
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,902.82,693.45
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,935.55,716.1
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,965.39,736.76
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,991.68,755.03
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,1014.87,771.24
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,1032.43,783.38
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,1046.55,793.32
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,1054.68,799.34
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1059.23,803.09
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,1058.63,804.69
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,1054.42,803.99
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,1046.03,799.42
