Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,1034.04,792.47
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,1015.23,780.38
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,993.16,766.11
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,967.18,749.46
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,938.12,730.66
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,901.45,707.44
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,862.43,682.33
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,819.85,653.12
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,780.96,626.36
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,728.29,589.84
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,674.91,552.16
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,618.41,509.53
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,561.98,464.72
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,497.11,412.35
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,434.57,360.04
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,368.11,302.72
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,304.56,245.97
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,231.25,180.35
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,167.65,122.32
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,93.14,48.08
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,27.63,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,12.87,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,21.5,11.57
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,28.08,19.03
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,34.33,25.05
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,38.09,28.7
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,41.67,32.03
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,45.71,35.59
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,74.3,42.47
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,128.33,73.43
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,181.59,113.68
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,182.24,131.72
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,158.7,126.31
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,216.61,171.57
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,283.54,223.3
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,286.18,224.84
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,285.82,223.89
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,360.83,281.87
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,445.75,346.17
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,574.42,446.56
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,732.31,565.03
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,689.06,527.67
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,616.92,469.4
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,698.82,530.03
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,790.25,594.68
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,804.2,603.21
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,815.44,610.52
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,820.18,613.69
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,822.46,615.24
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,937.98,702.03
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,1039.51,768.85
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,1045.12,772.23
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,1047.16,774.44
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,1046.12,774.8
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,1041.56,772.99
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,1031.03,767.4
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,1017.14,759.72
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,997.42,748.24
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,974.57,734.71
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,953.15,722.15
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,920.97,702.17
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,883.18,679.14
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,843.26,654.35
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,796.34,623.29
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,748.32,590.97
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,557.22,447.78
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,369.89,299.12
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,448.3,366.54
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,491.47,403.47
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,425.45,349.95
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,360.84,296.71
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,300.65,245.24
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,244.72,196.03
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,180.33,139.85
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,124.52,90.74
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,65.22,35.05
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.23,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,24.24,14.01
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,33.0,23.38
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,42.18,32.06
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,47.24,36.84
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,52.03,41.19
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,53.66,42.55
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,79.95,47.49
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,127.86,73.9
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,179.9,112.79
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,237.32,160.74
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,293.3,209.12
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,348.9,258.0
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,406.0,307.21
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,462.12,353.79
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,521.65,401.24
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,575.49,443.19
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,628.85,483.44
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,681.44,522.09
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,733.75,559.47
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,779.91,591.5
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,824.1,622.01
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,864.9,648.84
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,903.24,673.83
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,936.71,696.31
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,967.27,716.88
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,992.95,735.21
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,1015.38,751.48
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,1032.98,763.31
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,1047.12,773.02
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,1057.68,781.43
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1064.64,787.6
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,1063.94,788.02
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,1059.57,786.22
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,1049.6,781.25
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,1036.09,774.04
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,1017.09,764.31
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,994.79,752.37
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,966.97,735.2
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,936.27,716.0
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,899.63,693.86
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,860.67,669.8
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,814.92,639.47
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,773.33,611.73
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,721.34,576.53
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,668.72,540.15
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,608.77,496.2
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,549.75,450.64
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,486.77,400.16
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,424.65,348.7
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,354.67,289.22
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,290.37,232.76
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,218.7,169.6
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,156.67,114.23
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,86.87,48.73
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,22.86,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.8,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.39,13.53
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.55,23.03
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,42.02,31.94
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,47.08,36.71
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,51.87,41.04
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,54.29,43.11
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,81.58,48.91
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,128.87,75.38
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,180.35,114.03
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,232.46,157.82
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,291.56,208.94
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,346.69,257.18
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,403.34,305.69
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,458.82,351.97
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,515.11,397.36
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,571.09,440.94
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,624.03,480.89
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,675.28,518.52
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,726.06,554.71
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,771.89,585.72
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,815.8,614.86
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,855.86,640.31
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,893.55,663.92
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,926.92,685.8
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,957.48,705.81
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,983.2,721.27
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,1005.78,734.69
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,1023.65,746.56
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,1038.13,756.37
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,1047.13,763.34
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,1052.58,768.16
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,1052.43,769.02
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,1048.69,767.73
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,1039.8,763.24
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,1027.38,756.58
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,1008.11,746.51
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,985.61,734.35
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,956.88,717.03
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,925.44,697.81
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,888.94,674.65
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,850.23,649.79
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,810.15,624.03
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,762.42,592.44
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,709.81,557.64
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,656.74,521.72
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,597.51,478.84
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,541.48,436.5
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,477.03,386.8
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,415.32,337.34
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,345.92,279.3
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,282.1,224.15
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,211.56,162.9
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,150.59,109.34
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,82.89,47.74
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,21.65,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.34,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.08,13.3
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,29.59,20.23
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,35.78,26.05
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,39.47,29.53
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,42.99,32.68
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,44.35,33.79
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,78.49,43.29
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,129.37,71.33
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,184.08,112.27
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,239.53,158.97
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,297.48,209.47
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,359.6,263.24
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,418.02,313.06
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,475.59,360.95
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,533.37,407.44
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,588.32,449.95
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,642.6,490.44
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,694.03,527.74
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,744.03,562.76
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,791.27,593.87
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,836.52,623.19
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,876.64,647.86
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,914.16,670.52
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,947.98,691.4
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,978.87,710.22
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,1004.34,724.07
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,1026.52,735.75
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,1043.83,745.79
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,1057.63,753.71
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,1066.33,759.23
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1071.38,762.65
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,1070.73,762.68
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,1066.39,760.6
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,1055.92,753.38
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,1041.93,744.14
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,1022.43,735.11
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,999.64,723.97
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,971.26,707.78
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,939.98,689.61
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,903.31,669.04
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,864.32,646.58
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,820.18,618.98
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,780.0,593.72
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,727.21,559.86
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,673.76,524.81
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,614.3,482.83
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,555.59,439.04
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,491.7,390.86
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,431.96,343.93
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,361.8,287.09
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,297.06,232.57
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,226.23,171.75
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,164.56,117.91
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,95.31,55.73
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,29.74,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.17,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,24.85,14.92
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,32.65,22.99
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,40.02,29.96
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,43.9,33.62
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,47.6,36.94
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,49.85,38.83
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,79.62,45.32
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,128.27,72.59
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,185.18,115.3
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,238.49,159.26
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,294.35,206.44
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,349.69,253.53
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,406.39,300.54
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,462.0,345.55
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,517.82,389.17
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,573.51,431.54
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,625.99,470.42
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,676.13,506.65
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,725.32,541.29
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,770.28,571.84
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,813.35,600.58
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,852.07,625.07
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,888.23,647.72
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,921.16,668.88
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,951.31,688.23
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,975.75,703.94
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,997.06,717.75
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,1014.18,729.01
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,1027.99,738.31
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,1035.91,744.03
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,1040.34,747.73
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,1040.26,748.74
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,1036.69,747.68
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,1027.08,743.49
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,1014.04,737.19
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,995.24,728.1
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,973.31,716.97
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,944.74,701.39
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,913.57,683.94
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,884.43,667.26
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,845.74,643.82
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,801.2,616.33
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,755.23,587.28
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,703.2,552.92
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,650.71,517.45
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,596.76,478.45
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,540.88,436.53
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,478.22,387.68
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,418.09,339.07
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,351.42,283.58
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,289.54,230.17
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,219.69,169.45
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,158.98,115.96
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,92.63,56.37
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,27.98,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.77,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.34,17.4
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.62,26.02
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,44.44,34.41
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,48.97,38.72
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,53.28,42.63
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,61.97,50.33
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,93.49,61.33
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,132.39,82.33
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,178.89,116.6
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,236.84,171.12
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,280.92,213.37
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,337.35,256.7
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,418.2,321.69
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,476.04,370.81
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,537.55,421.16
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,592.49,465.67
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,646.85,508.32
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,697.29,545.57
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,745.7,580.0
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,791.81,612.77
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,836.0,643.25
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,876.29,669.51
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,914.21,693.9
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,947.42,716.24
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,977.78,736.62
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,1003.75,752.61
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,1026.58,766.51
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1043.71,778.13
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,1057.44,787.62
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,1068.65,795.98
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1076.26,802.1
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,1076.26,805.21
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,1072.61,806.04
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,1062.31,800.95
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1048.48,793.63
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,1029.75,784.56
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,1007.76,773.2
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,905.24,703.48
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,788.97,619.4
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,772.66,612.2
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,757.2,604.75
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,774.28,621.67
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,777.36,627.37
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,653.59,534.89
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,532.92,439.51
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,504.66,419.61
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,476.43,398.33
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,411.24,344.51
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,354.95,296.76
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,296.22,246.04
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,241.48,197.49
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,182.74,144.81
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,130.86,98.09
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,68.59,43.14
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.35,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.52,16.82
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,34.78,25.29
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,41.64,31.91
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,45.46,35.63
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,49.11,39.03
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,50.14,39.85
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,81.5,46.39
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,136.18,79.57
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,189.79,121.36
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,243.34,176.84
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,280.63,216.96
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,333.0,256.81
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,416.89,325.24
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,477.06,377.27
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,533.32,424.75
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,537.62,429.16
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,519.47,413.2
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,620.19,495.04
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,742.53,591.63
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,733.35,580.02
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,704.04,553.03
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,747.37,585.5
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,790.44,617.07
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,774.71,603.54
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,750.53,584.04
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,648.92,506.14
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,538.0,419.51
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,649.95,507.07
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,765.53,594.43
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,799.64,621.25
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,841.2,653.64
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,961.11,748.26
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,1057.62,816.24
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,1047.11,809.02
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,1033.2,800.3
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,1013.93,787.94
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,991.51,773.43
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,797.96,632.94
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,583.78,464.53
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,639.91,513.88
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,687.23,554.99
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,559.94,455.04
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,442.81,361.05
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,443.39,364.25
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,428.97,355.0
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,337.11,279.86
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,261.9,217.17
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,227.1,188.71
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,193.25,160.39
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,248.68,206.67
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,285.65,232.98
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,215.01,170.16
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,153.11,115.02
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,89.39,57.92
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,30.14,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,11.72,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,15.11,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,29.4,19.4
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,43.24,32.86
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,56.64,45.4
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,70.28,58.02
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,83.41,69.94
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,92.32,77.71
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,117.75,86.42
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,150.05,106.37
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,192.28,139.01
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,239.35,180.49
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,276.82,213.97
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,304.43,239.47
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,329.21,261.3
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,364.89,290.16
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,401.39,319.28
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,444.89,353.38
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,489.24,387.77
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,541.46,428.32
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,597.78,471.51
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,607.5,477.18
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,612.66,479.36
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,685.21,535.12
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,765.8,595.34
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,747.9,579.44
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,727.69,562.36
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,789.06,608.7
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,857.66,658.78
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,836.68,642.42
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,805.99,620.04
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,924.54,711.43
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,1028.44,784.48
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,937.56,720.32
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,836.0,643.98
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,925.59,713.62
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,999.92,764.96
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,895.76,692.56
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,784.64,610.12
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,794.79,621.37
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,799.64,627.88
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,728.69,575.6
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,660.04,524.61
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,706.87,565.55
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,744.29,596.49
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,576.74,468.13
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,422.27,344.72
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,488.26,401.74
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,529.51,436.48
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,466.09,385.36
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,405.48,335.44
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,340.1,279.58
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,279.37,226.13
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,209.64,164.97
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,151.72,113.57
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,90.82,59.33
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,35.62,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,12.78,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.11,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,28.05,18.36
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.69,27.09
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,45.93,35.82
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,64.29,52.56
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,86.61,72.53
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,98.07,82.49
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,122.74,92.74
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,141.87,94.76
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,190.5,123.78
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,223.84,165.64
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,234.09,185.21
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,244.81,194.3
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,253.06,201.02
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,235.02,186.25
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,216.41,170.92
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,245.36,193.57
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,274.99,216.41
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,435.4,342.64
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,620.99,481.55
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,651.37,502.19
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,679.82,522.33
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,718.14,549.82
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,756.18,576.75
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,785.82,597.39
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,814.24,617.12
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,838.92,634.74
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,862.11,651.33
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,847.63,641.0
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,823.14,624.2
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,861.45,652.66
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,890.94,674.62
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,867.98,659.09
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,842.76,642.38
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,752.53,577.05
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,660.52,509.26
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,728.56,564.99
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,790.89,615.08
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,723.12,565.62
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,668.59,525.67
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,768.84,607.45
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,841.76,662.92
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,731.54,583.84
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,620.45,499.29
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,598.17,486.03
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,575.9,471.55
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,458.36,377.68
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,349.4,288.72
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,305.07,253.05
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,262.47,217.7
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,219.58,180.97
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,178.23,144.74
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,135.06,106.76
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,95.22,71.45
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,51.4,33.08
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,13.93,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,15.14,0.31
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,29.44,19.53
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,42.92,32.5
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,55.98,44.66
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,68.92,56.48
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,81.39,67.61
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,90.66,75.64
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,111.46,79.77
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,139.41,89.95
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,185.86,119.68
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,238.18,164.55
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,292.79,212.69
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,351.12,264.21
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,406.85,312.9
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,461.2,358.81
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,515.86,403.46
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,568.23,445.78
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,620.28,486.68
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,670.63,524.42
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,719.63,560.16
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,764.24,591.78
