Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,807.07,620.99
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,845.41,645.94
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,881.45,669.11
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,913.76,690.44
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,943.37,709.88
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,967.82,726.28
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,989.27,740.77
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,1006.19,753.25
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,1019.87,763.75
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,1021.11,765.17
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,1028.56,770.97
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,1027.89,770.94
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,1023.85,768.87
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,1015.28,764.39
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,1003.34,757.78
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,899.31,687.76
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,788.04,605.79
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,758.9,587.11
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,728.33,566.56
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,699.96,548.6
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,669.8,529.04
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,589.36,469.56
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,523.69,419.99
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,396.94,320.77
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,280.38,226.74
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,255.09,207.37
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,229.49,187.12
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,198.39,162.08
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,167.9,137.03
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,138.16,112.07
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,109.2,87.26
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,80.77,62.6
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,53.68,39.04
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,32.21,19.58
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,11.13,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.72,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.07,0.61
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.99,18.35
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,36.69,26.99
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,43.9,33.87
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,43.91,34.13
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,59.29,48.06
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,71.3,58.67
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,83.38,65.9
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,98.12,78.14
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,112.97,90.33
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,156.36,125.28
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,196.26,156.87
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,212.13,169.51
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,222.18,177.35
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,245.2,195.06
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,273.39,216.68
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,311.05,245.91
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,350.42,276.18
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,391.27,306.88
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,434.02,338.62
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,473.17,368.03
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,515.32,399.44
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,533.83,412.22
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,552.31,425.02
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,750.37,579.81
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,949.55,721.55
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,895.03,680.95
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,818.43,620.55
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,930.69,706.95
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,1029.45,773.68
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,1035.42,777.41
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,1037.95,779.86
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,1037.63,780.12
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,1033.9,778.24
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,1024.25,772.98
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,1011.27,765.61
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,912.86,699.28
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,798.1,614.92
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,781.21,605.75
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,761.53,593.76
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,603.94,476.26
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,456.39,362.08
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,334.87,267.84
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,220.24,175.86
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,196.96,158.0
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,173.97,139.92
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,236.69,193.89
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,293.72,241.89
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,256.0,211.19
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,219.35,180.96
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,269.23,222.18
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,288.24,234.15
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,220.28,174.08
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,159.56,120.15
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,97.65,65.67
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,43.0,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,15.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.06,1.23
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.97,18.4
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,36.59,26.94
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,43.8,33.79
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,47.94,37.68
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,51.85,41.2
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,85.46,71.05
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,128.64,102.21
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,148.04,117.43
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,166.72,132.67
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,188.94,150.27
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,211.61,168.13
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,265.31,209.45
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,332.77,262.11
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,352.78,278.47
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,369.65,291.86
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,390.16,307.65
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,409.54,322.25
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,414.97,325.21
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,416.39,325.02
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,515.43,401.72
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,624.41,483.66
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,751.51,582.61
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,887.37,679.42
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,735.73,566.75
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,539.75,413.18
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,775.38,598.15
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,998.0,754.69
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,1015.23,764.65
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,1029.14,774.38
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,1036.67,778.51
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,1040.72,780.46
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,1040.73,781.34
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,1037.23,780.02
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,1029.2,776.2
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,1017.72,770.15
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,999.95,759.53
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,978.99,746.81
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,952.4,730.22
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,922.91,711.58
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,888.22,690.47
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,851.25,667.47
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,814.13,642.83
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,769.09,612.08
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,718.89,577.96
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,668.0,542.63
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,609.75,498.99
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,552.27,453.89
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,492.24,406.02
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,432.74,356.99
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,364.59,299.29
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,301.73,244.33
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,233.22,183.81
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,173.1,130.05
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,104.63,70.61
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,47.39,2.04
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,17.02,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.24,2.38
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.33,20.5
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.28,29.35
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,47.87,37.45
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,53.93,43.08
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,58.42,47.09
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,60.93,49.19
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,93.65,57.28
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,139.76,84.61
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,190.0,122.92
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,241.5,166.32
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,295.75,213.12
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,354.01,263.44
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,409.51,310.65
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,463.28,354.64
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,517.81,397.59
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,570.53,437.58
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,622.99,475.82
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,671.59,510.27
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,718.46,542.4
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,763.13,573.21
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,806.19,601.02
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,842.47,623.58
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,879.45,646.47
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,911.12,666.96
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,940.21,685.8
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,965.67,701.83
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,988.31,716.07
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,1004.61,728.48
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,1017.77,738.98
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,1030.32,747.76
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,1039.52,754.4
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,1039.69,758.24
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,1036.43,759.99
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,1026.75,756.16
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,1013.77,750.18
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,995.02,739.9
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,973.19,727.57
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,953.57,716.67
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,923.11,698.32
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,887.17,677.02
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,849.03,653.9
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,805.17,625.43
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,759.9,595.47
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,708.58,561.37
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,659.44,527.96
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,601.93,485.81
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,545.28,442.98
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,482.37,394.3
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,421.99,345.84
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,355.32,290.04
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,293.65,236.75
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,224.76,176.71
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,163.47,122.79
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,100.65,68.51
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,42.91,4.93
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,16.42,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.23,2.88
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.31,20.56
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.87,28.97
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,48.19,37.63
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,52.99,42.09
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,57.53,46.12
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,58.89,47.18
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,91.8,54.7
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,139.16,82.73
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,190.51,121.83
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,242.25,165.28
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,301.04,215.66
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,355.68,262.7
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,411.78,309.75
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,466.88,354.11
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,522.79,397.35
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,577.42,438.4
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,628.91,475.7
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,679.04,510.76
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,728.52,544.13
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,773.74,571.97
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,817.11,597.56
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,856.97,621.14
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,894.61,642.98
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,927.72,663.88
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,958.06,683.04
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,983.11,698.48
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,1005.1,712.06
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,1022.94,725.38
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1037.48,736.72
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,1045.13,743.85
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,1049.29,748.91
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,1049.43,750.81
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,1046.05,750.62
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1036.19,747.04
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,1022.96,741.3
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,1004.89,731.35
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,983.66,719.39
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,956.16,703.8
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,925.97,686.31
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,897.28,670.14
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,859.06,647.31
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,814.53,618.99
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,768.65,589.32
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,717.43,556.12
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,665.62,521.77
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,608.88,481.54
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,551.02,438.9
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,488.34,391.57
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,428.11,344.36
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,360.23,288.75
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,297.46,235.64
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,229.13,177.47
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,167.79,124.5
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,104.68,70.64
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,49.73,9.78
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,17.82,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.02,2.46
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.9,18.25
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,36.38,26.47
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,43.59,33.23
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,48.18,37.46
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,52.51,41.29
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,54.52,42.93
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,88.91,51.26
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,136.75,79.44
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,188.44,118.72
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,245.63,166.57
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,300.73,213.98
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,355.59,261.17
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,411.85,308.33
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,466.6,352.23
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,521.78,394.65
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,577.55,436.14
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,630.21,473.74
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,679.93,508.68
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,728.43,541.68
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,773.48,571.54
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,816.75,599.07
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,855.55,622.19
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,892.01,643.51
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,924.63,664.2
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,954.56,683.18
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,979.81,698.65
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,1002.05,712.27
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,1019.25,724.2
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,1033.2,734.25
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,1038.76,739.2
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,1040.86,742.16
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,1040.19,742.85
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,1036.12,741.53
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,1026.67,737.57
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,1013.91,731.58
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,1004.27,728.49
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,982.53,717.59
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,954.91,701.51
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,924.6,683.59
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,888.07,662.25
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,849.43,639.22
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,804.88,610.95
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,758.93,581.28
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,710.64,550.19
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,658.99,515.54
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,601.86,474.87
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,545.49,433.45
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,482.41,385.89
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,421.87,338.58
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,355.91,284.81
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,294.67,233.21
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,226.72,175.63
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,165.99,123.41
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,103.79,70.5
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,49.42,12.58
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,17.66,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.63,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,18.07,5.29
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.49,19.82
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,38.19,28.32
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,45.35,35.09
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,49.42,38.9
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,53.29,42.33
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,55.27,43.96
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,90.14,52.44
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,138.3,80.97
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,190.31,120.61
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,247.86,168.5
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,303.26,215.59
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,358.0,262.51
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,414.12,309.39
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,469.59,354.34
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,525.5,398.0
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,580.83,440.84
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,632.99,480.26
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,682.6,515.88
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,730.93,549.6
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,775.76,580.2
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,818.76,608.52
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,856.94,632.86
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,892.66,655.43
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,925.28,676.51
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,955.2,695.83
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,979.97,711.18
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,1001.7,724.62
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,1018.88,735.96
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,1032.83,745.4
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,1038.42,749.68
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,1040.6,752.0
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,1040.46,753.0
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,1036.93,751.97
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,1027.99,747.63
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,1015.71,741.26
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,997.24,730.96
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,984.17,724.27
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,957.32,708.49
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,927.66,690.88
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,891.52,669.63
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,853.24,646.69
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,730.23,562.58
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,608.29,472.87
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,645.55,506.03
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,664.09,523.93
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,607.36,482.95
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,551.3,441.63
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,488.44,393.39
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,428.05,345.4
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,362.13,291.45
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,300.84,239.52
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,232.34,181.04
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,170.91,127.84
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,107.78,73.97
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,53.3,16.74
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,19.11,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.58,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.06,5.65
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,29.61,19.99
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,36.29,26.68
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,42.63,32.7
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,46.0,35.86
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,49.21,38.71
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,50.64,39.77
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,86.14,48.03
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,135.22,76.91
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,192.22,120.4
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,245.49,165.01
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,301.33,213.01
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,356.99,260.69
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,413.88,308.13
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,473.1,355.98
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,528.48,399.48
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,581.76,440.04
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,634.46,478.85
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,684.49,515.1
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,733.32,549.58
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,778.14,578.45
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,821.04,605.36
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,860.59,630.38
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,897.75,653.65
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,930.11,674.36
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,959.65,693.26
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,984.86,708.74
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,1006.96,722.27
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,1024.41,733.68
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1038.54,743.14
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,1046.29,748.74
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,1050.54,752.33
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,1050.28,753.23
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,1046.5,752.08
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1037.71,748.49
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,1025.5,742.79
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,1006.99,732.55
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,985.33,720.32
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,958.62,705.26
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,929.08,688.2
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,893.74,667.57
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,856.14,645.18
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,819.52,622.3
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,774.83,593.44
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,724.01,560.34
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,672.54,526.12
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,616.42,486.89
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,560.73,445.97
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,500.77,400.75
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,441.08,354.06
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,375.05,300.12
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,313.51,248.06
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,245.37,189.95
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,185.06,137.5
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,119.23,81.39
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,62.1,22.14
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,22.21,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.53,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.46,6.13
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,29.56,19.86
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,35.78,26.1
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,41.7,31.71
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,45.13,34.91
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,48.38,37.79
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,50.23,39.3
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,86.33,48.1
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,140.17,81.03
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,192.72,121.05
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,246.43,166.01
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,302.66,214.12
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,358.14,261.79
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,414.9,309.26
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,474.47,357.39
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,530.26,401.09
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,583.98,441.76
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,637.18,480.59
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,687.62,516.68
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,736.93,550.96
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,782.86,580.44
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,826.88,607.99
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,867.13,632.74
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,905.0,655.71
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,938.08,676.75
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,968.35,696.0
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,994.27,711.12
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,1017.08,724.31
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,1035.24,736.07
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1050.05,745.89
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1060.42,752.32
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,1067.25,756.66
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1068.5,758.48
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1066.15,758.25
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1057.18,754.64
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1044.71,748.91
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,1026.8,740.12
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,1005.6,729.29
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,978.88,714.0
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,949.26,696.78
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,914.58,676.96
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,877.49,655.32
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,834.31,628.38
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,795.02,603.77
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,744.36,571.23
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,692.87,537.52
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,635.9,498.57
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,579.28,457.46
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,516.13,410.38
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,456.69,364.28
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,390.42,310.55
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,328.37,258.36
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,259.0,199.59
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,197.45,146.2
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,129.1,88.07
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,70.95,28.09
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,25.14,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.48,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.87,6.64
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,29.54,19.85
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,35.78,26.08
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,41.71,31.7
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,45.15,34.91
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,48.42,37.8
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,50.28,39.33
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,87.62,48.44
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,142.86,82.32
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,196.76,123.67
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,251.34,170.13
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,308.36,220.05
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,365.4,269.97
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,423.66,319.73
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,414.63,318.74
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,373.92,288.5
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,491.32,380.35
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,649.15,500.42
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,700.61,537.22
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,750.89,572.84
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,797.28,604.11
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,841.71,633.51
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,882.01,658.56
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,919.77,681.62
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,953.44,703.09
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,984.25,722.6
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,1010.21,737.52
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1032.96,750.34
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1050.94,761.59
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1065.51,770.79
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1071.11,775.02
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1073.1,777.17
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1073.56,777.92
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1070.48,776.55
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1060.36,771.42
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1046.83,764.24
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1028.45,754.4
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1006.87,742.54
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,978.86,725.6
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,955.64,711.86
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,919.6,689.45
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,881.26,665.42
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,836.67,636.85
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,790.44,606.81
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,624.79,488.54
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,459.47,363.15
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,337.71,269.63
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,227.94,181.99
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,364.62,295.38
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,450.06,362.51
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,383.39,307.5
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,320.98,254.92
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,251.15,195.53
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,189.34,141.9
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,122.07,84.59
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,66.19,28.54
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,23.74,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.48,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.86,6.91
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,29.5,19.94
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,35.75,26.19
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,41.69,31.85
