Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,44.72,34.69
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,47.62,37.26
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,49.52,38.83
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,87.3,48.07
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,142.41,81.74
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,196.14,122.78
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,250.96,168.77
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,308.16,217.72
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,365.33,266.72
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,427.78,318.29
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,484.28,363.68
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,540.91,407.36
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,595.35,447.65
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,649.12,485.78
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,698.84,520.15
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,746.64,552.06
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,792.48,580.44
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,836.37,606.58
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,876.04,630.49
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,913.24,652.64
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,946.48,672.16
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,976.91,689.85
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,1002.05,704.26
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,1024.06,716.8
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,1041.86,728.27
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1056.32,737.86
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1067.34,745.03
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1074.82,750.14
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1074.69,752.22
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1070.93,752.24
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1061.58,747.42
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1048.72,740.52
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,1030.43,731.02
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,1008.87,719.52
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,981.8,705.15
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,951.86,688.79
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,916.88,669.73
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,879.52,648.81
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,835.14,621.56
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,794.74,596.63
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,744.32,565.06
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,693.08,532.26
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,635.44,493.54
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,578.21,452.68
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,515.9,406.86
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,457.36,362.03
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,390.99,309.43
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,328.79,258.08
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,260.11,200.06
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,199.05,147.29
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,131.68,90.38
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,74.61,33.8
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,26.42,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.48,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.4,6.66
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,27.56,18.04
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,33.45,23.86
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,39.04,29.11
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,42.2,32.04
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,45.2,34.67
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,46.84,35.91
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,88.48,48.49
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,138.09,77.18
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,191.21,117.06
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,245.23,161.54
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,301.52,208.73
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,357.82,255.91
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,419.46,305.57
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,474.8,348.58
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,530.29,389.92
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,583.6,428.29
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,636.25,464.58
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,687.13,498.0
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,737.14,529.46
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,782.54,558.52
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,825.93,586.12
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,865.54,611.13
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,902.6,634.41
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,936.0,655.81
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,966.54,675.47
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,991.83,691.35
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,1013.89,705.27
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,1031.67,717.3
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1046.07,727.4
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1051.6,732.23
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,1053.55,735.05
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,1053.44,737.55
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,1049.81,738.01
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1040.68,733.74
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,1028.15,727.47
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,1010.29,717.37
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,989.25,705.38
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,963.2,690.78
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,934.32,674.32
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,899.08,653.98
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,861.57,631.99
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,825.44,609.88
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,781.18,582.02
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,730.73,550.28
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,679.56,517.42
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,622.98,479.33
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,566.85,439.48
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,507.57,396.16
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,448.5,351.37
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,382.28,298.81
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,320.37,247.94
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,253.04,192.15
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,193.19,141.35
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,127.79,86.93
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,71.48,33.3
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,25.54,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.58,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,20.32,8.03
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,32.55,22.25
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,46.99,35.6
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,60.95,48.25
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,74.74,60.61
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,88.01,72.26
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,99.07,81.59
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,126.35,92.09
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,162.57,116.37
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,200.65,145.12
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,192.53,144.93
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,169.07,131.27
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,218.37,169.1
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,275.75,212.61
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,251.67,193.72
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,226.09,173.68
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,349.92,268.26
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,490.19,371.11
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,433.64,327.38
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,364.07,274.3
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,462.8,347.84
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,568.7,423.44
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,507.18,377.93
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,436.21,325.91
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,417.98,312.92
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,398.65,298.71
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,620.19,461.54
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,846.09,614.93
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,821.1,595.07
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,798.24,579.21
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,820.66,594.48
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,849.85,613.41
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,680.86,497.28
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,495.94,365.99
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,515.61,381.72
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,534.75,395.56
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,674.13,497.91
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,794.5,583.05
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,866.68,634.76
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,917.68,667.27
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,882.42,646.42
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,844.99,624.86
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,804.12,600.04
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,761.43,573.55
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,712.09,542.59
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,664.49,512.18
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,610.05,474.07
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,555.83,434.77
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,495.08,390.46
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,436.41,345.91
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,373.58,295.69
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,314.47,246.63
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,248.17,191.03
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,189.21,140.42
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,126.5,87.44
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,72.07,35.39
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,25.73,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.53,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.34,6.97
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,28.42,18.97
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,34.71,25.18
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,40.68,30.81
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,44.16,34.04
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,47.46,36.96
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,49.36,38.51
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,85.65,47.4
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,139.39,80.3
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,191.8,120.35
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,245.16,165.56
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,300.85,214.06
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,356.39,262.52
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,413.18,310.95
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,472.16,359.79
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,527.2,404.25
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,580.36,445.78
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,632.97,485.56
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,683.8,523.25
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,733.88,559.44
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,779.47,590.3
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,823.16,619.33
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,862.79,644.46
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,899.94,667.7
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,933.07,688.97
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,963.4,708.33
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,988.94,724.53
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,1011.36,738.73
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,1029.6,749.75
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1044.51,758.7
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1051.06,762.96
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,1054.07,765.16
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,1055.58,766.55
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,1053.58,765.84
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1045.55,759.94
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1034.04,752.0
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,1016.72,743.89
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,996.19,733.72
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,970.56,718.75
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,942.01,701.81
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,907.12,680.5
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,869.89,657.41
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,833.97,634.98
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,789.87,606.49
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,739.51,573.97
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,688.35,540.19
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,631.83,501.04
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,575.6,459.83
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,516.18,414.3
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,456.93,367.38
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,391.11,313.74
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,329.3,261.52
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,261.89,203.91
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,201.74,151.31
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,135.56,94.58
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,79.86,41.08
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,28.22,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.53,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,17.84,6.67
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,27.45,18.03
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,33.32,23.83
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,38.9,29.08
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,42.04,32.07
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,45.02,34.77
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,47.38,36.74
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,82.62,45.72
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,134.39,77.51
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,184.87,116.22
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,236.49,160.19
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,290.3,207.35
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,343.89,254.37
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,398.76,301.46
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,455.9,349.06
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,509.21,392.38
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,560.7,433.67
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,611.69,473.41
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,660.22,509.57
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,707.6,543.91
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,751.79,574.65
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,794.2,603.29
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,832.92,628.25
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,869.42,651.47
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,901.77,672.23
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,931.48,691.1
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,956.55,707.25
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,978.68,721.49
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,996.3,732.83
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,1010.74,742.2
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,1017.94,746.96
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,1021.76,749.7
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,1022.7,750.73
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,1020.26,749.7
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,1011.44,744.65
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,999.34,737.61
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,982.03,728.66
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,961.65,717.73
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,935.51,702.01
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,906.71,684.46
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,879.44,668.75
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,842.79,646.36
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,800.79,619.1
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,757.31,590.42
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,708.81,558.68
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,659.63,525.72
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,607.09,487.22
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,553.05,446.09
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,492.83,399.56
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,434.64,353.06
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,372.36,301.68
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,313.93,251.79
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,248.43,195.08
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,190.08,143.64
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,127.6,89.84
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,73.83,39.05
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,26.33,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.48,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.21,7.72
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.26,20.56
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,36.45,26.71
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,42.34,32.29
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,46.16,35.82
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,49.76,39.0
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,47.71,37.04
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,63.26,48.16
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,88.43,69.09
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,113.04,89.26
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,127.11,100.29
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,141.27,111.27
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,154.62,121.4
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,168.3,131.74
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,218.26,170.66
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,265.68,206.88
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,313.25,242.74
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,363.29,279.98
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,374.35,287.25
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,384.74,294.09
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,434.49,331.2
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,486.6,369.47
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,677.93,518.15
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,883.07,664.64
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,915.34,684.62
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,944.92,704.27
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,970.74,721.43
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,993.62,736.68
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,1011.51,748.28
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,1026.19,757.87
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,1037.09,765.56
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,1044.57,771.16
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,1045.57,772.2
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,1043.07,771.13
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,1034.13,766.43
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,1021.82,759.65
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,1004.66,749.31
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,984.32,736.95
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,957.32,720.54
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,927.69,702.3
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,893.89,682.04
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,864.3,664.54
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,710.13,556.24
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,550.46,435.04
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,412.74,329.77
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,286.13,229.06
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,342.87,277.84
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,387.59,315.29
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,264.74,215.72
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,156.73,126.27
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,130.54,104.82
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,105.08,83.46
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,76.92,59.52
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,53.79,39.69
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,35.64,23.77
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,17.64,6.75
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,9.05,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,11.44,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,18.79,7.54
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,27.48,18.24
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,32.48,23.3
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,37.27,27.87
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.32,46.85
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,95.93,80.27
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,107.02,89.76
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,125.21,99.57
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,153.89,121.42
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,186.31,146.36
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,213.07,153.97
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,296.08,212.95
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,344.72,260.37
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,383.88,297.42
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,432.86,338.23
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,481.26,377.34
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,482.99,379.08
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,466.65,365.11
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,580.32,456.32
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,722.29,566.5
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,766.94,598.15
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,809.83,628.0
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,848.18,653.15
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,884.0,676.27
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,916.6,698.53
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,946.54,718.94
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,970.96,735.55
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,992.33,750.15
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,1009.67,763.22
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,1023.84,774.28
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,969.91,737.42
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,895.02,678.76
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,970.13,738.33
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,1032.74,781.6
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,1025.71,777.02
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,1015.26,770.8
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,997.3,760.66
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,976.28,748.5
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,952.34,732.94
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,925.41,715.34
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,816.73,640.84
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,704.83,558.27
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,748.59,596.29
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,770.89,614.51
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,687.41,554.86
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,605.81,493.77
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,557.17,456.85
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,508.19,418.54
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,396.2,327.93
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,295.17,244.4
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,250.18,206.33
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,207.66,169.42
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,163.92,130.92
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,123.15,94.66
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,82.94,59.44
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,46.7,25.43
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,17.78,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,11.44,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.62,8.14
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,30.25,20.55
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,36.92,27.11
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,43.24,33.07
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,62.79,50.75
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,90.67,75.61
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,105.88,88.77
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,122.48,97.84
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,125.98,100.51
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,128.15,102.21
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,151.51,120.69
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,175.72,139.65
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,195.87,155.21
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,216.55,171.05
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,253.66,199.68
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,297.15,232.96
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,348.84,272.76
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,404.05,314.85
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,464.78,360.66
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,533.2,411.52
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,547.93,421.42
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,560.81,430.03
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,629.29,481.66
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,701.91,535.26
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,826.04,631.0
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,950.45,717.94
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,976.46,733.26
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,999.54,747.4
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,1017.14,759.35
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,1031.51,769.27
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,995.5,745.63
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,939.23,703.13
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,1005.14,754.37
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,1048.76,783.99
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,1041.24,779.68
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,1030.24,773.55
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,1012.9,764.37
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,992.33,753.06
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,966.69,737.18
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,938.14,719.27
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,904.16,698.79
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,867.8,676.39
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,825.35,648.06
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,781.25,618.18
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,738.16,589.58
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,688.73,555.66
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,633.12,515.05
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,577.77,472.18
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,517.72,425.03
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,460.87,378.8
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,396.09,324.58
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,335.17,271.82
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,268.96,213.44
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,209.56,160.0
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,144.43,102.78
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,90.11,51.21
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,31.82,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,11.44,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,17.83,6.9
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,25.61,16.54
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,30.71,21.62
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,35.57,26.23
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,38.5,28.95
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,41.28,31.41
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,47.84,37.14
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,83.61,45.68
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,132.15,74.13
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,184.06,114.37
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,237.47,160.54
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,292.76,209.87
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,353.0,263.14
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,409.18,312.3
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,463.59,358.88
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,517.89,403.91
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,570.81,447.18
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,623.21,488.87
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,673.61,527.17
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,722.95,563.61
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,768.44,595.84
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,812.11,626.12
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,851.75,653.52
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,889.02,679.12
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,923.32,702.31
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,954.92,723.55
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,981.34,741.2
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,1004.73,756.82
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,1023.54,769.38
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,1039.07,779.83
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,1042.79,782.43
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,1042.89,782.81
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,980.45,740.88
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,897.82,678.38
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,857.35,650.76
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,815.16,621.39
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,729.56,560.06
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,643.61,497.27
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,813.73,631.69
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,935.78,720.93
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,818.4,638.09
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,691.67,543.14
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,656.11,518.65
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,619.34,492.41
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,615.85,494.09
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,609.02,492.51
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,597.34,484.83
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,578.47,470.92
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,517.11,422.67
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,457.68,374.61
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,392.56,320.48
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,331.49,268.0
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,264.07,209.09
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,203.85,155.59
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,137.71,98.51
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,82.73,48.12
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,29.58,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,11.44,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.62,8.24
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,30.25,20.66
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,36.46,26.79
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,42.37,32.32
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,46.2,35.85
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,49.81,39.05
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,51.22,40.08
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,85.46,47.75
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,134.09,76.04
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,190.61,119.2
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,243.22,163.53
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,298.29,211.36
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,353.28,259.12
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,409.48,306.71
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,468.35,354.2
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,523.41,397.05
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,576.13,437.07
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,628.26,475.04
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,677.5,509.79
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,725.17,542.22
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,769.84,570.07
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,812.7,595.22
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,852.38,618.3
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,889.74,639.46
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,880.16,631.82
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,852.13,607.93
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,886.34,629.75
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,919.67,650.03
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,983.32,695.32
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,1032.89,726.77
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,1045.05,736.22
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,1053.76,744.04
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,1055.48,747.6
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,1053.67,749.04
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1045.35,747.04
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1033.59,742.8
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,1016.99,735.76
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,997.16,726.62
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,970.98,712.29
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,942.04,695.96
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,907.44,676.2
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,870.49,654.59
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,833.7,631.53
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,789.04,602.67
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,739.6,570.62
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,689.32,537.38
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,632.54,498.0
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,578.32,458.35
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,517.61,413.15
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,458.73,367.65
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,393.55,314.82
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,332.41,263.55
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,265.52,206.9
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,205.54,154.84
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,140.57,99.33
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,85.96,49.78
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,30.71,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
