Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,11.44,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.83,9.03
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.79,21.89
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,39.7,29.58
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,45.91,35.46
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,49.56,38.85
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,53.03,41.91
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,53.89,42.53
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,86.94,49.61
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,135.03,77.73
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,191.29,121.07
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,243.46,165.19
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,298.41,213.11
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,353.17,261.08
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,409.14,308.97
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,464.55,355.01
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,523.48,401.98
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,575.58,442.57
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,627.09,481.36
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,677.05,517.86
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,726.18,552.67
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,771.48,583.83
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,814.9,612.94
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,854.18,638.24
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,891.05,661.76
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,924.03,683.37
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,954.26,703.15
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,979.31,718.67
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,1001.26,732.2
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,1018.59,743.71
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,1032.64,753.22
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,1040.34,758.77
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,1044.59,762.27
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,1044.88,764.33
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,1041.7,764.3
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,1033.59,759.75
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,1022.11,753.15
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,1004.84,742.38
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,984.42,729.67
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,958.55,713.88
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,929.89,696.25
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,895.38,675.46
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,865.11,657.45
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,823.27,630.0
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,779.76,601.19
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,730.43,568.97
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,680.33,535.6
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,625.08,496.19
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,572.04,456.45
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,511.69,410.57
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,453.19,364.58
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,389.12,312.71
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,328.97,262.22
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,263.22,205.92
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,204.27,154.31
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,140.68,99.8
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,87.2,51.25
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,31.14,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,11.44,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.62,8.17
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,30.26,20.66
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,36.02,26.44
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,41.51,31.67
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,64.43,52.31
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,95.05,79.47
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,109.74,92.13
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,132.04,103.13
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,163.11,123.68
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,196.95,147.39
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,227.63,162.47
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,293.32,210.5
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,348.46,260.02
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,409.15,313.19
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,464.1,360.16
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,519.47,406.04
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,572.39,449.39
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,624.82,491.16
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,675.69,529.74
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,725.7,566.58
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,771.59,599.34
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,815.65,630.25
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,856.14,657.2
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,894.24,682.26
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,927.99,705.47
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,958.98,726.78
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,984.8,744.58
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,1007.49,760.32
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,1025.51,772.67
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,1040.22,782.9
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,1049.55,789.94
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,1055.4,794.85
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,1056.71,796.66
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,1054.49,796.24
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,1045.29,791.22
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,1032.7,784.03
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,1015.7,774.95
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,995.48,763.69
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,968.55,747.14
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,938.93,728.59
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,904.56,707.15
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,867.85,683.82
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,833.96,661.31
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,791.59,632.28
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,742.35,598.65
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,692.24,563.73
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,639.08,524.35
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,585.6,482.39
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,525.47,434.68
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,466.93,386.68
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,403.5,332.43
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,342.53,278.81
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,275.59,219.66
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,215.33,165.33
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,148.32,106.81
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,93.72,56.64
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,33.26,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,11.44,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.63,8.15
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,30.28,20.66
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,34.69,25.25
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,38.97,29.39
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,41.74,31.98
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,44.37,34.32
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,49.13,38.45
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,81.81,44.65
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,130.91,73.03
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,183.31,113.51
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,236.5,159.35
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,297.26,213.05
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,352.4,262.43
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,408.47,311.64
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,463.48,358.72
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,518.53,404.27
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,571.42,447.64
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,623.64,489.28
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,673.26,526.75
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,721.0,561.72
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,765.77,593.63
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,808.66,623.45
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,848.27,650.75
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,885.54,676.26
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,918.51,698.7
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,948.74,719.23
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,974.7,737.14
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,997.64,753.07
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,1015.52,767.11
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,1030.13,779.09
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,1040.38,787.07
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,1047.16,793.44
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,1048.45,796.77
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,1046.21,797.85
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,994.44,763.28
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,924.3,712.73
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,906.64,703.34
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,888.63,693.25
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,925.82,723.31
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,938.17,733.19
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,904.87,710.73
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,869.15,686.7
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,725.84,582.45
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,569.37,459.2
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,651.85,530.35
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,695.34,568.26
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,640.74,527.61
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,586.27,484.79
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,503.61,418.49
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,426.09,354.69
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,364.68,302.06
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,307.64,251.83
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,248.05,199.0
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,193.97,150.14
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,132.84,96.47
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,83.94,51.36
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,34.32,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,20.02,8.38
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,29.35,19.93
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,34.27,24.97
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,38.99,29.52
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,41.75,32.12
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,44.38,34.47
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,44.97,34.87
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,81.98,45.3
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,131.23,73.85
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,183.79,114.61
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,236.64,160.37
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,297.23,214.31
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,352.32,264.63
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,408.33,315.06
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,463.1,362.95
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,518.14,409.71
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,571.65,454.52
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,624.51,497.63
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,673.81,536.06
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,721.39,572.14
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,766.84,605.12
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,810.45,636.1
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,849.93,662.86
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,887.02,687.7
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,920.7,710.97
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,951.64,732.23
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,978.76,751.17
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,1002.87,768.06
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,1020.95,780.03
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,1035.72,789.79
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,1042.67,794.26
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,1046.1,796.45
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,1047.51,798.96
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,1045.43,799.2
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,1038.75,795.32
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,1028.53,789.13
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,891.09,692.22
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,729.63,567.63
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,750.31,586.69
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,756.55,594.42
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,830.38,655.63
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,872.75,688.38
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,833.59,660.94
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,792.24,632.24
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,743.71,598.77
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,698.79,567.55
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,645.54,528.6
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,592.1,486.98
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,532.25,439.54
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,473.78,391.69
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,410.2,337.5
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,349.84,284.44
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,285.16,227.09
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,225.53,173.07
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,160.78,115.7
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,106.99,65.2
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,43.1,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.62,8.0
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,28.41,19.07
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,34.26,24.9
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,39.82,30.19
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,42.94,33.1
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,45.9,35.73
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,48.24,37.69
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,80.48,45.17
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,146.37,95.71
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,198.29,143.51
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,218.52,166.18
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,221.22,173.47
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,266.34,207.56
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,312.43,242.21
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,322.68,249.95
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,324.3,250.67
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,347.08,267.81
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,369.99,284.75
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,522.36,403.86
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,713.52,545.75
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,678.77,514.83
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,617.94,465.69
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,606.55,456.47
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,591.22,443.74
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,672.04,504.01
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,755.49,564.45
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,776.71,578.79
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,794.08,591.12
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,914.07,679.66
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,1022.67,750.42
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,1032.45,756.91
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,1038.77,762.31
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,1040.08,764.07
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,1037.88,763.71
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,1030.58,760.16
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,1019.77,754.46
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,1003.7,744.9
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,984.39,733.31
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,959.77,718.67
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,932.13,701.98
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,800.69,613.83
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,650.61,503.31
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,610.85,476.4
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,570.48,447.85
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,476.62,377.09
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,379.62,302.42
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,505.92,406.68
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,585.41,470.52
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,526.66,424.54
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,469.25,379.03
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,407.41,328.41
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,348.59,278.46
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,283.31,221.85
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,225.33,170.18
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,161.65,114.62
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,108.61,65.53
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,43.65,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.53,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,19.95,8.04
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,31.08,21.16
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,44.47,33.64
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,57.41,45.5
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,70.59,57.33
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,83.27,68.45
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,97.08,80.31
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,124.29,92.1
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,130.77,82.19
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,174.48,105.39
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,227.19,150.32
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,287.0,202.48
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,341.14,250.62
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,396.3,298.87
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,415.15,319.06
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,410.32,316.63
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,459.74,354.69
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,513.4,395.32
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,463.48,356.39
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,398.65,305.35
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,423.28,323.87
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,448.4,342.25
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,423.29,322.46
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,396.1,301.27
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,411.86,313.01
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,427.8,324.68
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,446.66,337.93
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,465.73,351.26
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,453.98,342.51
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,441.58,333.45
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,441.59,333.74
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,441.3,333.81
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,603.62,456.9
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,766.66,575.29
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,461.98,354.99
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,155.83,118.54
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,226.18,174.74
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,297.76,230.6
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,490.84,381.93
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,668.01,514.67
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,553.54,429.81
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,455.5,356.09
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,636.09,502.86
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,768.93,604.46
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,489.91,394.46
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,205.0,162.8
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,318.21,258.8
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,408.1,332.7
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,245.13,200.24
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,96.91,76.15
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,81.96,64.01
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,67.01,51.49
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,52.55,39.16
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,38.1,26.66
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,26.46,16.43
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,14.83,5.76
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,10.48,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,16.51,5.62
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,23.9,15.04
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,28.67,19.82
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,33.22,24.15
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,39.28,29.67
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,42.13,32.19
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,43.57,33.36
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,75.78,39.76
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,125.99,67.77
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,179.49,108.13
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,239.95,159.06
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,296.59,208.49
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,352.61,257.41
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,409.65,305.94
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,465.97,352.49
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,522.46,397.4
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,577.08,440.04
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,631.12,480.76
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,682.0,517.27
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,731.25,551.44
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,777.81,582.08
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,822.46,610.89
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,864.14,636.18
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,903.47,659.6
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,938.11,681.75
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,969.92,702.08
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,996.87,718.72
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,1020.69,733.39
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1039.83,745.85
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1055.56,756.31
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1066.79,763.37
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1074.43,768.29
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,1076.44,769.89
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,1074.78,769.39
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,1067.44,766.2
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1056.5,760.89
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,1041.04,752.16
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,1022.17,741.38
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,997.22,727.38
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,969.26,711.41
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,935.43,692.28
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,899.01,671.25
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,857.12,645.45
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,813.44,618.04
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,764.97,587.58
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,715.38,555.7
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,664.17,521.17
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,608.34,480.63
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,548.09,435.71
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,489.13,390.09
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,424.18,338.04
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,362.44,286.6
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,296.46,230.67
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,235.41,177.33
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,168.64,119.53
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,112.85,68.68
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,45.77,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,10.48,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.02,5.76
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,24.87,15.73
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,29.17,20.09
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,36.4,26.77
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,39.36,29.51
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,42.2,32.01
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,63.04,50.16
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,105.85,72.56
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,129.84,76.63
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,180.36,106.86
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,240.56,156.85
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,296.68,205.22
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,352.95,253.57
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,410.09,301.39
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,465.92,346.22
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,521.67,389.13
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,575.68,430.67
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,629.01,470.37
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,680.47,506.67
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,731.03,541.02
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,776.96,569.86
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,820.85,597.0
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,861.94,621.99
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,900.46,645.08
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,934.39,667.09
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,965.42,687.29
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,991.26,704.96
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,1013.75,720.62
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1032.81,733.55
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1048.48,744.5
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,1055.34,750.69
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,1058.58,754.76
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,1060.7,757.64
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,1059.26,758.38
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,1053.64,756.57
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,1044.39,752.56
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,1028.35,745.26
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,1009.0,735.88
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,984.69,721.83
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,957.24,705.7
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,924.49,686.92
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,889.22,666.27
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,848.81,640.93
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,806.43,613.9
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,758.84,583.66
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,714.78,555.38
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,659.77,518.46
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,604.74,478.81
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,544.38,433.2
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,485.33,387.07
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,420.92,335.21
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,361.27,285.29
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,294.74,228.89
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,234.39,176.21
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,168.25,119.09
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,112.82,68.84
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,46.02,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,11.44,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,17.99,6.33
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,25.83,16.66
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,29.65,20.66
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,36.48,27.03
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,39.0,29.41
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,41.46,31.59
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,42.56,32.46
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,74.67,38.34
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,126.78,66.77
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,187.92,112.88
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,244.05,160.06
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,302.04,210.49
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,359.63,261.05
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,418.08,311.27
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,475.17,359.03
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,532.24,405.12
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,587.41,448.2
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,641.76,489.16
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,692.86,526.23
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,741.61,560.45
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,788.09,592.0
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,832.56,621.62
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,873.54,647.4
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,912.05,671.27
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,945.74,693.12
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,976.5,713.03
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,1003.24,728.91
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,1026.81,742.73
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,1045.18,754.72
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1060.11,764.65
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,1071.0,772.6
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,1078.28,778.39
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,1079.92,781.8
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1077.89,783.02
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,1070.2,779.22
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,1058.93,773.24
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,1042.09,765.23
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,1021.86,755.03
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,996.67,740.08
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,968.52,723.13
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,934.93,703.45
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,898.75,681.83
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,856.69,654.58
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,812.86,625.82
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,764.12,594.1
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,714.26,560.99
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,554.43,441.66
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,394.01,315.93
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,304.53,245.22
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,216.91,174.32
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,185.45,148.93
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,154.73,123.43
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,123.61,97.25
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,93.6,71.51
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,65.1,46.87
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,35.37,20.67
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,16.12,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,11.44,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.01,6.16
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,25.84,16.66
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,29.64,20.61
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,33.34,24.14
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,39.41,29.66
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,42.26,32.18
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,42.91,32.64
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,73.06,37.72
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,123.84,65.2
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,183.65,110.21
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,238.36,155.86
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,295.1,204.81
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,351.56,254.03
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,408.88,302.88
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,464.89,348.62
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,520.9,392.54
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,575.32,434.34
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,629.0,474.09
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,679.54,509.19
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,728.25,541.7
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,774.71,571.3
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,819.23,599.1
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,859.66,623.88
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,897.54,646.77
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,931.35,668.18
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,962.28,687.73
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,988.84,703.73
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,1012.23,717.74
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,1030.88,730.27
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,1046.14,740.82
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,1054.5,747.19
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,1059.29,751.49
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,1060.94,753.97
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,1059.01,754.31
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,1051.48,751.71
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,1040.44,746.92
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,1023.99,739.32
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,1004.24,729.62
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,979.36,715.51
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,951.51,699.38
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,918.49,680.69
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,882.96,660.09
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,842.17,635.56
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,799.53,609.33
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,752.01,580.05
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,708.13,552.7
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,653.78,515.88
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,599.34,476.34
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,539.75,432.0
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,481.44,386.92
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,418.21,335.57
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,359.58,286.06
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,293.12,229.3
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,232.76,176.25
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,166.86,118.97
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,111.8,69.07
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,45.81,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
