Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,11.44,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.58,5.67
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,24.97,15.94
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,29.7,20.77
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,34.22,25.11
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,40.35,30.73
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,43.16,33.24
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,44.57,34.38
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,74.62,39.78
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,125.67,67.59
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,179.91,108.48
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,240.63,160.14
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,297.42,210.57
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,353.73,260.95
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,410.91,311.1
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,467.42,359.45
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,524.09,406.37
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,578.53,449.95
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,632.24,491.47
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,683.56,529.87
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,733.52,566.07
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,779.62,597.81
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,823.7,627.74
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,864.83,654.09
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,903.45,678.42
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,937.59,700.8
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,968.84,721.16
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,996.17,739.25
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,1020.31,755.27
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,1039.7,767.83
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1055.68,778.24
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1064.76,784.25
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1070.22,788.06
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,1072.48,789.93
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1071.1,789.57
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1063.61,785.78
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1052.58,779.8
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1037.05,772.05
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,1018.15,762.12
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,993.56,746.96
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,965.94,729.77
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,932.17,709.69
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,895.86,687.68
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,855.41,661.49
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,812.95,633.57
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,763.52,601.12
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,717.73,570.76
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,663.37,533.46
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,608.89,493.37
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,548.04,446.45
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,488.54,398.95
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,423.94,345.71
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,364.06,294.39
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,297.25,235.99
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,236.62,181.56
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,169.11,122.28
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,112.85,70.95
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,46.45,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.48,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,16.67,4.88
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.1,15.17
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,28.45,19.66
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,35.66,26.39
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,38.22,28.82
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,40.71,31.04
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,41.44,31.52
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,70.79,36.2
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,128.76,69.09
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,183.54,110.03
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,239.13,157.3
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,296.64,208.23
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,353.93,259.31
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,412.03,310.06
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,468.75,358.34
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,525.4,404.92
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,579.87,448.22
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,633.43,489.29
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,683.69,526.69
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,731.97,561.48
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,777.84,593.06
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,821.62,622.83
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,861.51,648.75
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,898.81,672.69
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,932.0,695.05
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,962.25,715.42
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,988.0,731.4
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,1010.54,745.26
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,1028.84,757.83
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1043.72,768.26
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1053.13,775.22
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,1058.96,779.98
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,1061.16,783.33
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1059.73,784.45
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1053.14,781.44
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1042.97,776.17
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,1027.35,768.52
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,1008.37,758.65
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,984.96,744.36
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,958.39,728.05
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,924.93,707.9
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,888.92,685.8
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,849.03,659.36
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,807.05,631.17
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,758.57,599.08
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,708.96,565.55
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,655.04,528.05
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,601.02,488.41
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,545.9,445.17
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,488.12,398.51
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,424.16,345.48
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,363.36,293.22
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,298.05,235.8
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,238.42,182.01
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,172.6,123.99
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,116.5,72.63
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,47.38,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.48,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,16.71,4.62
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,24.14,15.18
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,28.91,20.06
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,36.61,27.24
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,39.12,29.62
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,41.56,31.81
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,43.44,33.39
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,72.52,38.62
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,123.87,66.04
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,178.41,106.77
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,239.67,158.23
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,296.88,208.07
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,353.85,258.19
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,411.7,307.91
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,468.05,355.07
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,524.35,400.48
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,579.31,443.16
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,633.54,483.67
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,684.5,519.75
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,734.09,553.54
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,780.75,584.51
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,825.39,613.56
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,866.63,639.29
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,905.37,663.12
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,939.67,685.17
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,971.07,705.33
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,998.02,722.39
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,1021.78,737.41
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,1041.29,750.66
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1057.39,761.86
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1065.6,766.69
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1070.18,769.36
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,1072.05,771.96
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1070.3,772.36
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1063.45,769.63
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1053.07,764.73
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1037.16,755.47
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,1017.88,744.14
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,993.51,729.95
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,966.14,713.76
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,932.57,694.01
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,896.46,672.42
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,855.5,646.32
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,812.65,618.66
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,763.93,587.64
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,718.9,558.68
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,664.11,521.93
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,609.27,482.42
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,548.46,437.51
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,489.04,391.92
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,425.49,340.65
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,363.94,289.17
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,296.39,231.83
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,235.17,178.31
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,167.65,120.23
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,111.38,69.88
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,46.18,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.53,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,16.74,4.28
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,25.08,15.84
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,29.8,20.63
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,34.32,24.89
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,40.91,30.86
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,44.12,33.7
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,45.48,34.79
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,72.97,39.14
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,123.78,65.59
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,177.86,105.14
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,238.7,155.2
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,295.82,204.0
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,352.33,252.96
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,409.77,301.71
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,466.62,347.97
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,523.59,392.57
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,578.4,434.74
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,632.52,474.99
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,683.69,511.78
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,733.05,546.2
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,779.74,577.93
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,824.47,607.66
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,865.47,633.48
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,903.99,657.47
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,938.1,679.29
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,969.34,699.23
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,996.2,715.47
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,1019.89,729.7
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,1039.34,742.24
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1055.42,752.77
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1066.53,760.82
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1074.06,766.77
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1076.48,770.67
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1075.26,772.43
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1068.39,769.23
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1057.94,763.9
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1041.45,756.27
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,1021.57,746.5
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,997.0,732.2
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,969.36,715.86
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,936.56,697.01
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,901.19,676.25
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,859.77,650.13
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,816.39,622.33
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,768.21,591.38
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,718.88,559.07
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,669.0,524.88
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,614.26,484.78
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,553.72,440.25
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,494.41,394.9
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,430.09,343.1
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,368.87,291.94
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,302.43,235.52
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,240.68,181.59
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,173.03,123.12
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,116.39,72.2
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,47.77,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.53,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,16.78,3.95
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,25.13,15.83
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,29.83,20.68
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,34.33,24.99
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,37.35,27.81
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,44.12,33.84
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,45.46,34.92
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,71.48,38.9
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,121.13,64.63
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,174.05,103.37
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,228.41,148.41
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,290.29,201.1
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,345.65,249.15
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,401.95,297.0
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,457.47,342.4
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,513.1,386.16
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,566.98,427.8
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,620.19,467.55
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,670.66,503.52
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,719.96,537.52
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,765.87,568.3
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,809.83,597.17
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,849.71,622.34
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,887.04,645.64
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,920.74,665.95
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,951.6,684.31
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,977.22,699.76
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,999.65,713.21
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,1018.32,725.76
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,1033.65,736.32
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,1041.19,742.58
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,1045.18,746.73
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,1047.1,748.78
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,1045.51,748.74
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,1038.42,745.75
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,1027.88,740.68
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,1011.47,732.95
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,991.83,723.17
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,967.18,709.01
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,939.65,692.88
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,906.6,673.66
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,871.14,652.63
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,830.54,626.82
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,793.85,603.45
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,745.85,572.46
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,696.86,540.25
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,642.81,503.71
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,588.82,464.56
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,529.28,420.49
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,472.82,377.11
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,410.25,326.76
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,350.93,277.31
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,285.43,222.01
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,226.08,170.49
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,161.55,114.98
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,107.41,66.71
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,44.59,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.58,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,15.88,3.04
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,24.24,15.04
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,29.43,20.31
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,34.37,25.01
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,37.37,27.82
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,44.15,33.86
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,45.89,35.22
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,71.1,39.09
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,120.16,64.03
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,172.55,101.84
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,226.25,146.02
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,287.4,197.81
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,342.91,245.75
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,399.49,293.7
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,454.78,338.77
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,510.24,382.3
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,564.03,423.79
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,617.2,463.45
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,666.45,497.97
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,713.55,529.79
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,759.51,560.03
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,803.67,587.77
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,843.72,612.84
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,881.47,636.22
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,915.93,658.61
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,947.69,679.25
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,974.3,695.23
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,997.9,709.3
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,1016.94,721.96
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,1032.72,732.7
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,1044.65,741.13
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,1053.12,747.52
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,1055.59,751.35
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1054.51,753.11
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1047.34,750.04
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1036.65,744.85
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,1021.1,736.22
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,1002.25,725.55
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,977.72,711.54
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,950.2,695.51
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,917.58,677.05
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,882.46,656.69
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,842.35,632.62
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,800.31,606.83
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,752.54,576.3
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,708.43,547.86
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,655.38,512.25
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,602.09,474.01
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,542.56,430.04
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,484.3,385.4
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,421.5,334.81
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,363.07,285.95
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,296.68,229.88
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,236.27,177.34
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,170.61,120.75
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,115.46,71.26
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,47.49,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.58,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,16.87,3.12
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,26.15,16.7
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,31.67,22.37
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,36.93,27.4
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,40.21,30.48
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,43.32,33.26
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,44.68,34.3
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,72.94,41.63
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,121.4,66.3
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,173.33,103.98
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,226.28,147.58
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,281.71,195.03
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,342.52,247.22
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,399.2,295.27
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,454.25,340.3
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,509.61,383.93
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,563.38,425.57
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,616.59,465.41
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,667.03,502.08
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,716.32,536.87
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,762.99,567.52
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,807.83,595.89
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,848.18,621.38
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,886.11,645.08
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,920.58,667.19
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,952.29,687.48
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,979.28,705.25
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,1003.19,721.13
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,1022.47,733.63
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,1038.43,744.15
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1047.08,750.69
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,1052.19,755.16
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,1054.75,757.65
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,1053.79,758.04
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1047.77,755.34
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1038.25,750.56
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,1022.33,743.22
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,1003.13,733.8
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,979.21,719.86
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,952.26,703.9
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,919.82,685.18
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,884.86,664.6
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,844.8,639.01
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,802.78,611.81
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,759.98,584.62
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,710.53,552.19
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,656.72,516.12
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,602.72,477.27
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,543.09,433.27
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,484.76,388.55
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,422.63,338.46
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,362.18,287.92
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,295.36,231.24
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,234.72,178.21
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,168.51,120.81
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,113.04,70.8
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,46.77,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,12.72,0.59
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,26.24,16.8
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,31.32,22.14
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,36.2,26.84
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,39.12,29.61
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,41.9,32.12
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,47.7,37.21
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,71.49,40.55
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,121.41,65.75
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,174.8,104.76
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,229.64,150.87
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,292.02,205.22
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,348.45,255.19
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,405.88,305.13
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,420.37,322.9
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,410.31,317.12
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,502.56,388.94
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,628.39,485.06
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,679.38,522.53
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,728.8,558.27
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,775.71,591.13
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,820.74,621.63
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,861.69,647.85
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,900.2,672.15
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,934.76,694.53
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,966.5,714.95
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,993.91,732.92
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,1018.2,748.89
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,1037.81,761.88
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1054.06,772.81
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1064.4,780.02
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1071.17,785.11
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1073.84,788.71
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1072.9,790.14
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1066.33,787.02
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1056.2,781.72
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1040.07,773.61
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,1020.58,763.36
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,995.88,748.2
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,968.13,731.02
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,934.77,711.32
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,898.87,689.7
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,858.1,663.13
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,815.41,634.96
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,772.07,607.11
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,722.03,573.81
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,667.33,535.31
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,612.56,494.17
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,551.22,447.36
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,491.26,399.98
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,427.85,348.12
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,366.42,296.02
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,298.3,236.93
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,236.5,181.9
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,168.3,122.36
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,111.52,71.02
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,46.56,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.09,0.7
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.17,19.17
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,35.91,26.07
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,42.31,32.17
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,46.15,35.78
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,49.79,39.04
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,51.98,40.87
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,74.14,44.31
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,122.28,68.68
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,178.92,109.9
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,231.63,153.27
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,286.83,200.67
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,342.3,248.46
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,399.21,296.38
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,454.79,341.43
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,510.67,384.92
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,567.22,428.22
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,620.34,467.71
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,672.41,505.39
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,724.15,541.77
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,770.04,573.73
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,814.04,603.16
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,855.25,629.34
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,894.1,653.77
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,928.21,676.25
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,959.56,696.95
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,986.64,714.14
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,1010.66,729.37
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,1029.59,742.27
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1045.22,753.19
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1053.49,759.57
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,1058.24,763.88
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,1060.0,765.9
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,1058.25,765.81
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1050.96,762.33
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1040.19,756.75
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,1023.57,747.48
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,1003.73,736.2
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,979.24,721.87
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,951.79,705.57
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,918.0,685.91
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,881.85,664.47
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,846.89,642.66
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,803.45,614.65
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,754.3,583.08
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,704.26,550.26
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,649.38,511.83
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,594.59,471.14
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,535.28,427.28
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,475.77,381.64
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,411.63,329.95
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,350.99,279.33
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,284.03,222.71
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,223.58,170.19
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,157.49,113.39
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,102.51,64.58
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,42.09,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.69,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.25,18.32
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,35.5,25.68
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,42.37,32.2
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,46.19,35.88
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,49.83,39.22
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,51.62,40.71
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,72.23,43.55
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,119.72,67.5
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,175.66,108.41
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,227.62,151.47
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,282.24,198.83
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,336.82,246.62
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,392.87,294.71
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,447.98,340.91
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,506.92,388.39
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,560.02,430.24
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,612.71,470.46
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,663.36,507.98
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,712.99,543.68
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,758.75,575.76
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,802.78,604.99
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,843.61,630.98
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,882.24,655.23
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,916.8,677.85
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,948.68,698.68
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,975.42,716.12
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,999.18,731.69
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,1018.41,744.41
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,1034.39,755.15
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1044.06,761.95
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,1050.28,766.7
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,1052.04,768.73
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,1050.3,768.67
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,1043.56,765.5
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,1033.37,760.24
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,1017.34,750.77
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,998.08,739.3
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,972.75,724.31
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,944.51,707.36
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,911.36,687.92
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,875.85,666.67
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,840.78,645.48
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,797.34,618.06
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,748.87,586.59
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,699.5,553.84
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,644.22,514.63
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,589.13,473.23
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,530.24,428.29
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,471.16,381.75
