Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,406.94,329.64
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,346.35,278.66
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,279.94,221.57
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,220.06,168.82
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,154.25,111.96
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,99.67,63.28
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,41.02,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.3,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.37,17.58
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,34.19,24.62
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,40.66,30.8
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,61.66,49.78
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,90.09,75.06
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,104.95,87.93
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,124.36,97.44
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,147.17,109.09
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,187.51,135.94
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,217.22,151.29
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,279.78,197.25
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,334.21,245.16
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,390.1,293.52
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,445.09,339.99
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,503.7,387.62
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,556.92,429.73
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,609.74,470.15
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,659.13,506.69
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,706.95,540.97
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,752.41,573.51
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,796.19,602.85
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,835.7,628.16
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,872.93,651.69
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,907.28,673.95
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,939.06,694.4
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,964.93,711.37
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,987.83,726.48
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,1006.74,738.55
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,1022.5,748.67
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,1035.58,757.68
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,1045.33,764.68
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,1048.12,766.8
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,1047.45,766.87
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,1039.79,763.09
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,1028.73,757.25
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,1012.85,749.31
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,993.76,739.32
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,968.73,724.0
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,940.88,706.82
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,908.03,687.52
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,879.62,671.11
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,837.56,643.73
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,793.84,614.98
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,744.9,582.91
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,695.11,549.63
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,639.68,510.15
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,586.76,470.45
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,526.67,425.56
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,468.29,380.34
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,403.24,327.53
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,342.02,276.05
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,275.88,219.15
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,216.18,166.55
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,151.7,110.41
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,97.15,61.52
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,40.36,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,12.88,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,26.5,16.77
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,32.9,23.46
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,38.98,29.3
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,58.98,47.38
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,90.66,75.57
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,106.32,89.15
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,124.28,98.63
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,151.38,118.27
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,176.16,136.37
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,210.95,162.67
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,250.07,192.81
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,289.89,223.08
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,341.95,263.37
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,328.07,254.58
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,299.13,232.42
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,430.28,334.71
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,611.08,471.71
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,586.54,449.64
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,534.87,406.61
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,580.47,440.48
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,628.33,474.97
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,751.12,568.34
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,884.71,660.44
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,919.56,682.48
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,951.64,703.54
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,978.52,721.15
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,1002.28,736.78
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,1021.84,749.26
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,1038.07,759.66
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1044.55,762.91
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,1047.4,764.02
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,1049.7,767.37
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,1048.51,768.59
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,1041.31,765.08
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,1030.67,759.49
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,1014.68,751.46
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,995.45,741.36
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,970.73,726.22
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,943.15,709.18
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,909.51,688.92
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,873.5,666.87
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,838.99,644.8
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,796.17,616.63
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,747.18,584.83
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,697.3,551.74
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,542.52,434.5
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,390.74,314.72
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,444.04,360.12
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,472.35,383.01
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,408.44,330.72
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,348.06,279.94
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,282.12,223.63
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,222.5,171.25
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,157.7,114.77
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,103.56,65.63
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,43.3,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.02,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,24.69,15.16
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,30.27,21.12
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,35.61,26.27
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,44.99,34.86
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,69.04,56.38
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,82.54,68.2
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,96.16,76.17
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,129.65,102.95
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,159.58,126.01
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,191.46,150.36
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,226.49,177.25
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,265.71,206.8
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,315.94,245.2
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,318.57,247.76
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,318.48,247.44
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,441.1,343.68
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,613.0,475.61
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,593.85,457.48
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,548.11,418.61
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,599.03,456.2
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,654.22,495.67
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,763.01,577.64
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,879.98,657.96
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,852.91,636.94
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,805.16,597.64
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,903.65,672.41
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,995.95,733.4
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,1015.27,745.06
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,1031.35,755.38
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,951.63,703.6
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,850.29,629.0
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,963.37,714.21
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,1054.43,773.32
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1047.61,768.63
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1037.28,762.77
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,1021.55,754.96
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,1002.54,745.07
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,976.9,729.39
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,948.33,711.78
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,915.18,692.34
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,879.58,671.03
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,838.76,644.94
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,796.16,617.26
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,753.46,589.66
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,704.11,556.71
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,648.91,518.02
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,593.84,476.89
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,407.85,331.64
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,237.6,193.21
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,202.61,164.94
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,168.67,136.46
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,213.3,170.65
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,227.36,175.03
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,161.26,117.08
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,106.06,66.76
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,43.87,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.07,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,24.76,15.05
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,30.79,21.45
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,36.53,26.96
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,39.81,30.14
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,42.94,33.04
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,36.21,26.93
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,48.33,35.74
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,83.46,65.19
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,116.82,92.56
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,155.91,123.45
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,191.33,150.94
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,227.64,179.17
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,266.66,209.44
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,297.88,233.16
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,330.43,257.66
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,411.42,319.68
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,514.02,397.15
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,487.41,375.17
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,449.43,344.24
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,527.35,403.44
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,612.55,466.43
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,675.62,512.97
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,745.02,563.5
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,846.94,641.27
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,949.57,710.89
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,977.4,727.33
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,1002.15,742.35
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,1021.78,756.9
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,1038.09,769.44
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1048.06,776.48
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,1054.5,781.38
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,1057.37,783.62
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,1056.69,783.69
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1050.91,780.57
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1041.61,775.27
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,1026.37,767.63
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,1007.79,757.85
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,984.5,743.92
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,958.15,727.9
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,925.72,708.62
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,890.74,687.41
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,851.02,661.67
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,809.28,634.17
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,766.32,606.56
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,716.64,573.38
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,662.41,535.02
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,608.03,494.09
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,547.8,447.79
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,488.89,400.87
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,425.31,348.4
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,363.69,295.71
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,296.21,236.68
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,235.07,181.78
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,165.74,121.02
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,108.37,68.59
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,45.03,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.12,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,24.83,15.08
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,31.31,21.99
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,37.47,27.9
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,40.69,30.99
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,43.77,33.79
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,45.86,35.57
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,62.21,37.43
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,125.92,79.14
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,176.04,122.1
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,212.04,144.78
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,271.22,189.97
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,326.25,238.49
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,387.12,290.68
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,441.45,336.63
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,496.3,381.5
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,549.95,424.94
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,603.2,466.83
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,653.96,504.86
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,703.68,541.03
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,749.62,573.59
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,793.78,603.58
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,834.61,630.72
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,873.22,656.14
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,907.73,679.49
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,939.53,701.02
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,966.59,718.5
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,990.64,733.98
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,1010.11,747.45
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,1026.29,758.88
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,1035.69,766.4
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,1041.57,771.76
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,1042.9,775.3
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,1040.7,776.65
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,1033.48,773.29
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,1022.83,767.74
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,1006.8,759.38
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,987.53,748.89
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,964.12,734.51
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,937.75,718.08
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,904.92,698.12
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,869.67,676.29
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,829.68,649.58
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,787.76,621.22
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,746.22,593.73
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,698.06,560.83
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,645.32,523.02
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,592.36,482.71
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,533.12,436.78
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,475.26,390.38
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,413.8,339.41
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,354.12,288.15
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,288.22,230.33
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,228.5,176.58
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,162.94,118.67
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,108.23,67.86
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,44.42,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,10.82,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.1,12.64
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,27.37,18.41
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,32.4,23.26
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,35.48,26.25
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,42.12,32.3
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,44.76,34.59
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,60.75,36.52
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,123.77,84.11
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,169.96,133.22
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,190.15,133.99
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,267.65,186.55
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,300.33,226.4
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,306.12,239.15
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,329.59,257.72
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,351.36,274.35
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,455.26,356.71
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,600.86,470.85
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,651.3,509.03
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,700.37,545.71
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,746.5,579.01
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,790.83,609.84
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,831.97,638.19
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,870.81,664.76
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,904.98,687.66
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,936.39,708.59
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,963.99,726.87
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,988.56,743.11
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,1008.07,755.98
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,1024.28,766.74
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,1032.73,772.42
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,1037.64,775.92
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,1040.49,777.78
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,1039.83,777.44
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,1033.62,773.97
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,1023.94,768.34
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,1008.38,758.89
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,989.54,747.36
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,965.52,732.36
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,938.5,715.35
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,906.57,696.22
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,872.18,675.21
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,832.58,649.31
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,791.04,621.71
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,748.71,594.28
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,699.77,561.36
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,646.68,523.75
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,593.46,483.64
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,534.06,437.7
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,476.04,391.23
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,412.99,339.07
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,354.51,288.74
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,288.81,230.95
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,229.32,177.29
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,163.62,119.16
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,108.78,67.93
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,44.55,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,9.98,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.33,11.06
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,25.25,16.53
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,29.95,21.07
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,35.78,26.46
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,38.75,29.15
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,70.7,57.5
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,119.25,92.87
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,114.45,72.92
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,153.88,89.36
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,211.81,137.44
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,266.04,185.09
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,319.99,233.27
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,375.01,281.63
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,429.4,328.35
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,484.13,373.84
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,537.1,416.51
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,589.57,457.34
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,639.88,495.24
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,688.93,531.05
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,734.86,563.52
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,779.01,593.81
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,819.26,620.27
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,857.12,644.88
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,891.48,667.86
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,923.14,688.96
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,950.07,705.51
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,973.97,720.04
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,993.32,732.97
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,1009.39,743.85
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,1019.69,751.06
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,1026.51,756.14
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,1029.26,758.69
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,1028.5,759.09
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,1023.21,756.64
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,1014.45,752.04
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,999.81,744.71
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,981.89,735.27
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,958.2,720.9
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,931.49,704.48
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,899.84,685.62
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,865.7,664.86
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,826.86,639.56
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,786.03,612.57
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,739.54,581.81
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,691.93,549.71
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,644.25,515.95
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,591.59,476.64
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,533.2,431.68
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,476.04,386.21
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,414.47,335.1
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,355.77,284.71
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,290.37,228.53
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,232.42,177.1
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,167.67,120.2
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,113.41,69.26
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,45.9,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.15,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,18.6,9.49
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,25.23,16.42
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,30.03,21.04
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,32.37,23.31
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,34.67,25.4
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,36.43,26.84
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,49.8,27.94
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,98.06,48.42
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,155.5,88.95
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,208.45,132.47
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,263.38,180.37
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,318.01,229.18
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,373.72,278.37
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,428.84,325.57
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,484.09,371.39
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,537.55,415.19
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,590.48,457.35
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,640.57,495.43
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,688.91,531.14
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,734.83,563.83
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,778.97,594.24
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,819.78,620.88
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,858.37,645.72
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,892.45,668.55
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,923.78,689.48
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,951.67,708.39
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,976.6,725.38
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,996.08,740.23
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,1012.26,753.05
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,1023.58,761.33
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,1031.42,767.43
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,1034.68,770.29
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,1034.39,770.93
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,1028.96,768.59
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,1019.96,763.99
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,1006.08,757.34
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,988.85,748.42
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,966.29,734.69
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,940.62,718.81
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,911.29,701.32
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,879.27,681.79
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,841.47,658.25
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,801.52,632.78
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,756.32,602.71
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,709.68,571.04
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,658.63,534.33
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,607.17,495.82
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,553.5,453.74
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,496.71,407.85
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,433.19,354.91
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,372.65,302.58
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,306.21,243.85
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,245.34,188.55
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,177.51,128.31
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,119.63,73.37
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,48.32,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.08,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,20.51,10.94
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,25.42,16.63
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,32.9,23.67
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,35.99,26.63
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,38.97,29.35
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,40.55,30.69
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,53.07,31.45
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,103.11,52.46
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,156.62,89.56
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,217.05,139.34
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,273.83,188.99
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,330.23,239.17
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,387.68,289.47
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,444.67,338.1
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,502.0,385.35
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,557.32,429.59
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,612.06,471.85
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,664.26,510.83
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,715.07,547.56
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,762.97,580.97
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,808.98,612.17
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,850.9,639.42
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,890.35,664.74
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,926.23,688.81
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,959.28,710.95
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,987.5,728.86
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,1012.52,744.67
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,1033.26,758.39
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1050.58,769.99
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1060.51,777.28
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1066.78,782.36
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1070.31,785.03
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1070.18,785.45
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1064.32,782.68
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1054.83,777.66
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1039.83,768.42
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,1021.39,757.04
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,998.13,742.88
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,971.72,726.65
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,939.02,705.84
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,903.64,683.16
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,863.24,657.15
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,820.79,629.48
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,772.84,598.48
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,723.66,566.07
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,673.54,532.48
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,618.44,493.18
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,558.01,447.29
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,498.77,400.77
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,433.34,347.81
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,371.11,295.51
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,304.36,238.45
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,242.42,183.91
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,172.65,123.22
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,114.6,68.92
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,40.76,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.12,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,20.58,10.81
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,25.92,16.95
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,31.03,21.82
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,36.93,27.26
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,39.87,29.91
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,41.8,31.57
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,53.43,32.38
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,102.71,52.41
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,155.55,88.34
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,215.06,136.3
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,270.85,183.8
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,327.05,232.64
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,384.37,281.66
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,440.49,328.54
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,496.81,374.03
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,551.34,416.67
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,605.31,457.45
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,656.23,494.93
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,705.27,530.0
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,752.39,562.59
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,797.73,592.66
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,838.71,618.34
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,877.28,642.18
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,912.86,665.14
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,945.7,686.25
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,973.31,704.49
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,997.82,720.82
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,1017.71,733.76
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,1034.25,744.68
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1047.32,754.55
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1056.87,762.29
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,1060.37,765.33
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1060.25,766.23
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1054.99,764.46
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1046.15,760.5
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,1031.77,754.09
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,1013.98,745.51
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,990.34,731.66
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,963.57,715.73
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,932.11,697.61
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,897.97,677.52
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,858.53,653.53
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,816.96,627.72
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,769.57,597.33
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,720.92,565.46
