Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,671.77,531.51
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,617.46,491.9
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,557.32,447.29
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,498.32,401.78
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,434.08,349.66
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,372.79,297.93
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,304.36,238.82
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,243.73,184.77
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,175.13,124.83
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,117.7,70.17
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,41.95,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,11.44,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,18.81,9.26
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,24.25,15.55
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,32.13,22.95
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,34.79,25.54
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,37.4,27.94
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,39.45,29.71
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,50.19,30.54
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,99.98,50.65
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,159.19,92.3
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,213.99,137.51
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,270.83,187.43
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,327.33,237.79
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,385.05,288.44
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,442.13,337.35
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,499.42,384.77
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,555.17,429.36
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,610.42,471.93
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,662.61,510.81
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,713.64,547.54
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,761.58,580.78
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,807.63,611.65
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,850.48,638.77
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,890.89,663.89
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,926.88,687.52
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,960.02,709.21
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,988.34,727.72
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,1013.46,744.18
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,1034.3,757.93
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1051.71,769.56
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1061.25,776.76
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1067.13,781.75
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1070.24,784.62
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1069.7,785.27
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1063.48,782.84
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1053.65,778.17
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1038.81,769.43
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,1020.54,758.55
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,995.96,743.94
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,968.28,727.25
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,935.47,708.02
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,900.08,686.84
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,859.48,660.51
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,816.84,632.49
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,767.94,600.53
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,717.9,567.18
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,667.79,532.28
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,612.63,491.58
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,552.13,445.38
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,492.94,398.62
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,427.87,345.67
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,365.98,293.35
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,299.26,235.57
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,237.44,180.64
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,168.22,120.31
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,110.3,65.34
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,39.22,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,12.39,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,20.75,10.6
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,26.09,17.15
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,31.19,22.13
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,37.55,28.04
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,40.9,31.1
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,42.79,32.66
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,52.31,33.0
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,101.94,52.3
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,155.19,88.07
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,215.77,136.54
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,272.88,184.7
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,329.71,233.51
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,387.65,282.2
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,444.61,328.25
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,501.8,372.58
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,557.7,415.3
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,613.08,456.13
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,664.01,492.38
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,712.68,525.92
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,760.22,557.7
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,805.93,586.67
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,847.96,613.6
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,887.65,638.83
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,923.07,661.82
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,955.72,683.05
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,983.6,699.92
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,1008.38,714.86
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,1028.51,728.36
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1045.27,739.9
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1058.07,749.72
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1067.33,757.45
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1069.99,760.58
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1069.0,761.59
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1062.84,759.47
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1053.09,755.18
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1037.33,746.66
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,1018.2,736.08
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,993.83,722.14
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,966.39,706.2
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,933.23,687.76
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,897.49,667.38
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,856.26,641.69
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,813.09,614.34
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,765.09,584.1
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,720.94,556.03
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,665.6,519.19
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,610.18,479.97
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,549.26,434.54
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,489.71,388.56
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,423.86,336.02
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,363.08,285.58
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,294.81,228.08
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,233.04,174.52
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,163.87,115.53
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,105.85,61.18
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,37.61,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,11.91,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,19.9,9.64
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,25.73,16.73
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,31.28,22.1
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,37.65,28.01
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,41.0,31.06
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,42.89,32.61
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,51.38,39.89
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,101.43,51.69
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,155.11,87.39
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,215.62,135.6
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,272.59,183.63
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,329.94,232.94
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,388.47,282.32
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,446.06,329.84
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,503.94,375.96
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,559.6,418.88
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,614.68,459.88
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,667.36,497.28
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,718.6,532.43
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,766.8,563.77
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,813.1,592.58
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,855.72,619.17
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,895.88,643.96
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,931.65,667.09
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,964.54,688.38
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,993.49,707.21
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,1019.25,724.1
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,1039.78,737.19
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1056.84,748.26
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1067.01,755.79
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1073.49,761.22
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1076.72,764.16
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1076.28,764.96
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1069.63,762.05
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1059.37,757.01
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1044.08,749.86
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,1025.38,740.62
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,1000.43,726.47
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,972.43,710.31
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,939.15,691.54
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,903.26,670.86
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,861.44,645.9
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,817.69,619.24
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,769.14,588.74
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,724.49,560.41
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,667.95,522.78
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,611.44,482.76
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,549.87,437.65
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,489.75,391.82
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,424.95,339.85
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,362.24,287.63
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,292.73,228.85
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,230.0,174.17
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,160.18,113.99
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,101.68,58.52
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,36.22,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,12.39,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,20.93,10.17
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,27.6,18.38
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,33.94,24.51
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,37.34,27.81
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,40.6,30.8
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,46.27,35.81
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,53.37,41.96
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,102.11,53.85
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,154.75,89.02
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,209.06,132.96
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,271.35,186.38
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,328.1,236.34
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,386.09,286.62
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,443.42,335.12
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,501.16,382.31
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,556.55,426.12
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,611.43,467.97
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,663.83,506.88
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,714.9,543.65
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,763.25,577.42
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,809.72,608.58
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,852.33,635.61
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,892.59,660.79
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,928.24,684.0
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,961.01,705.29
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,990.3,722.88
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,1016.46,738.41
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,1036.96,751.23
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1054.01,761.95
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1064.15,768.39
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1070.64,772.69
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1072.85,774.44
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1071.39,774.03
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1065.27,770.82
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1055.53,765.47
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1039.78,756.41
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,1020.63,745.29
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,994.85,729.95
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,966.1,712.69
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,933.08,693.9
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,897.51,673.23
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,854.07,646.91
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,808.97,619.04
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,765.62,591.56
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,715.47,558.69
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,630.31,498.54
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,551.79,439.78
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,518.07,415.78
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,481.6,387.95
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,413.68,333.26
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,350.03,280.12
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,281.26,221.24
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,219.45,166.94
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,149.88,107.17
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,91.69,52.2
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,32.68,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,12.87,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.0,10.61
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,28.61,19.22
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,34.9,25.35
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,50.15,39.21
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,79.4,65.29
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,95.08,78.97
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,110.85,92.44
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,136.97,106.68
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,170.69,130.14
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,177.16,137.33
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,174.89,137.36
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,235.82,182.91
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,307.52,236.82
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,379.22,288.95
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,496.02,377.46
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,493.03,376.39
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,462.77,352.19
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,571.68,436.23
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,708.38,537.65
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,756.47,570.91
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,802.77,602.27
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,844.63,629.21
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,884.11,654.33
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,920.12,677.8
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,953.39,699.4
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,981.93,718.43
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,1007.35,735.5
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,1028.57,748.88
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1046.45,760.19
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1057.91,768.07
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1065.8,773.85
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1069.54,776.57
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1069.64,777.14
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1064.52,775.09
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1055.75,770.84
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1040.95,763.77
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,1022.69,754.55
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,999.11,740.45
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,972.37,724.3
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,939.43,705.34
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,903.84,684.42
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,863.55,659.12
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,821.17,632.05
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,772.47,600.9
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,727.52,571.87
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,672.25,533.53
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,616.77,492.98
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,555.64,446.92
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,495.84,400.16
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,429.46,346.4
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,368.19,294.67
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,298.32,234.94
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,235.18,179.21
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,163.6,116.86
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,103.15,57.47
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,36.84,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,11.91,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.18,8.86
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,25.97,16.88
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,31.52,22.32
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,34.63,25.36
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,41.22,31.34
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,43.5,33.33
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,49.01,38.1
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,98.13,51.02
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,151.01,86.28
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,198.55,140.38
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,222.48,173.8
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,269.55,207.47
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,342.26,262.92
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,402.42,309.11
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,496.27,383.04
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,493.06,382.87
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,461.27,357.46
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,570.87,444.19
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,708.38,549.55
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,755.44,582.75
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,800.62,613.65
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,842.67,642.34
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,882.27,669.17
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,917.41,692.8
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,949.75,714.48
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,977.28,733.26
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,1001.67,749.99
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,1021.38,763.3
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1037.71,774.47
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1048.62,782.15
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1055.98,787.63
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,1058.69,790.18
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1057.81,790.49
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1051.72,787.48
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1042.04,782.21
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,1026.41,774.52
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1007.41,764.6
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,983.51,749.9
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,956.47,733.03
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,924.0,713.66
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,888.97,692.28
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,848.19,665.46
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,805.41,637.12
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,757.52,605.13
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,713.5,575.46
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,658.32,536.82
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,603.06,495.77
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,458.14,379.08
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,318.78,264.13
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,349.44,288.84
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,357.72,291.81
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,289.09,230.99
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,227.22,175.0
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,156.81,112.93
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,97.23,53.29
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,34.72,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,10.96,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.36,7.13
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,24.25,15.33
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,29.86,20.83
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,33.05,23.99
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,39.51,29.94
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,46.15,35.84
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,73.6,60.11
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,107.61,85.28
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,142.41,113.25
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,155.73,123.58
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,168.86,133.71
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,231.36,181.42
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,304.52,237.95
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,354.95,276.65
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,418.6,325.89
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,491.77,383.63
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,593.9,463.61
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,604.15,468.8
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,595.07,458.23
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,685.08,529.12
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,787.97,604.78
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,829.45,631.48
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,868.6,656.74
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,903.52,679.85
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,935.64,700.97
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,963.9,719.8
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,989.07,736.61
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,1009.61,750.39
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,1026.8,762.07
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,1039.96,771.21
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1049.59,778.15
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,1053.19,780.86
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1053.13,781.33
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1047.78,778.47
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,1038.76,773.35
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,1024.29,764.74
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1006.38,753.95
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,982.98,739.55
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,956.36,723.01
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,808.51,623.17
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,641.54,499.08
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,750.02,587.14
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,809.18,631.06
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,762.3,599.77
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,714.09,567.7
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,660.52,530.07
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,606.59,490.78
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,547.47,445.32
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,492.8,401.59
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,428.83,348.8
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,367.8,296.41
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,300.17,237.0
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,238.58,181.28
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,168.92,119.45
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,109.05,56.62
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,39.45,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,10.01,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.1,6.5
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,23.64,14.85
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,28.98,20.13
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,32.23,23.3
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,35.38,26.23
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,36.71,27.39
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,39.25,29.56
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,95.82,48.93
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,149.76,84.32
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,202.13,141.35
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,233.77,180.55
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,279.15,207.79
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,377.04,281.8
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,434.27,331.15
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,491.55,379.09
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,546.71,424.58
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,601.19,468.17
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,653.36,507.73
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,703.85,544.78
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,751.42,578.48
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,797.08,609.57
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,838.81,637.92
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,877.99,664.35
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,913.44,687.74
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,946.04,709.1
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,974.26,727.88
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,999.32,744.58
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,1019.66,757.79
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1036.59,768.84
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1047.14,774.78
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1054.07,778.49
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,1056.75,780.6
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1055.8,780.5
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1051.09,777.04
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,1042.69,771.32
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,1027.39,764.12
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,1008.68,754.73
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,985.43,740.86
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,958.95,724.8
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,925.95,704.22
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,890.31,681.69
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,850.66,656.13
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,808.83,628.73
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,761.51,597.9
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,712.97,565.59
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,659.76,529.07
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,606.05,490.52
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,549.84,447.05
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,490.69,399.83
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,427.34,347.56
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,366.78,295.53
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,298.49,235.54
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,236.37,179.41
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,167.09,117.86
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,107.17,53.54
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,38.83,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.53,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,17.16,5.28
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,22.76,13.96
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,28.13,19.27
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,31.42,22.47
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,34.6,25.42
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,35.97,26.62
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,37.45,27.83
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,93.86,47.29
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,147.65,82.12
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,202.93,126.71
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,260.36,176.7
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,317.7,227.73
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,376.11,278.99
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,433.69,328.29
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,491.51,376.07
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,547.52,421.71
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,602.89,465.42
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,655.68,505.05
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,706.37,541.89
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,754.5,574.43
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,800.76,604.22
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,843.58,631.59
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,884.06,657.09
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,920.33,680.87
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,953.76,702.69
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,982.75,720.66
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,1008.56,736.55
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,1029.67,750.39
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1047.31,762.11
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1059.89,770.69
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1068.82,777.09
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1072.03,779.98
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1071.5,780.63
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1065.66,778.48
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1056.1,774.03
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1041.47,767.42
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1023.31,758.56
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,999.27,744.35
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,972.02,728.01
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,939.91,709.33
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,905.04,688.61
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,864.47,662.69
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,821.77,634.98
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,774.04,604.19
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,725.0,571.86
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,670.25,534.73
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,615.2,495.71
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,558.79,452.43
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,499.41,405.3
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,433.94,351.53
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,371.5,298.14
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,302.0,237.34
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,238.82,180.46
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,167.83,117.64
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,106.39,50.45
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,38.63,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.53,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.26,4.66
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,23.34,14.4
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,29.16,20.15
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,32.39,23.32
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,35.53,26.23
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,36.85,27.4
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,38.15,28.46
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,93.66,47.45
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,147.58,82.14
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,202.99,126.81
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,260.55,177.01
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,318.01,228.36
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,376.55,280.01
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,434.06,329.62
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,491.75,377.7
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,547.84,423.81
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,603.28,468.0
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,656.0,507.88
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,707.17,545.35
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,755.88,579.76
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,802.68,611.79
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,845.22,639.36
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,885.29,664.97
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,922.36,689.97
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,956.56,713.01
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,985.88,731.36
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,1011.96,747.55
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,1033.24,761.69
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1051.02,773.62
