Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1061.93,781.58
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1069.11,787.27
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1072.86,791.62
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1072.89,793.69
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1068.04,791.57
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1059.44,787.12
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1044.81,778.43
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,1026.65,767.52
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,1003.79,753.53
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,977.57,737.32
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,945.25,718.0
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,910.15,696.65
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,870.3,670.75
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,828.1,642.96
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,779.87,611.43
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,730.28,578.36
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,676.01,541.28
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,621.27,502.39
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,560.34,455.46
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,503.96,410.29
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,438.05,355.87
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,375.22,301.87
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,305.39,240.52
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,241.8,182.96
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,169.57,118.74
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,106.96,47.85
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,38.8,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.53,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,17.37,3.93
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,23.44,14.44
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,29.25,20.23
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,32.47,23.4
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,35.62,26.33
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,37.34,27.85
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,39.02,29.25
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,93.79,47.68
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,148.33,82.36
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,204.78,127.24
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,263.45,177.49
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,321.67,228.8
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,381.02,280.38
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,439.62,330.08
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,498.4,378.19
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,555.37,423.21
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,611.73,466.11
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,664.47,505.09
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,715.15,541.35
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,764.0,574.14
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,810.93,604.17
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,854.08,631.27
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,894.77,656.45
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,931.12,680.36
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,964.53,702.35
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,994.43,720.66
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,1021.1,736.89
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,1041.53,750.62
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1058.42,762.24
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1069.74,770.45
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1077.33,776.46
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1080.65,779.4
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1080.2,780.12
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1074.0,777.78
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1064.1,773.18
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1048.55,765.68
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,1029.5,755.97
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,1004.6,741.41
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,976.54,724.74
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,943.66,705.79
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,908.08,684.85
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,866.45,658.21
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,822.8,629.89
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,774.07,598.77
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,724.11,566.14
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,672.34,530.42
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,615.59,489.05
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,553.99,443.38
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,493.74,396.87
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,425.97,341.82
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,361.9,287.71
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,292.99,228.58
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,229.36,172.44
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,155.83,108.47
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,92.1,37.83
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,32.88,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,10.01,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,16.96,2.72
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,22.91,13.83
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,28.59,19.46
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,35.24,25.65
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,39.12,29.21
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,40.66,30.56
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,42.17,31.79
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,89.02,44.34
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,142.81,77.9
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,203.65,125.54
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,261.22,173.95
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,318.99,223.59
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,377.95,273.42
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,435.82,321.02
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,493.94,367.03
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,550.07,410.63
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,605.62,452.28
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,659.11,491.38
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,711.34,528.46
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,759.83,560.3
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,806.36,589.5
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,849.22,616.74
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,889.55,642.11
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,926.19,665.83
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,959.95,687.67
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,988.43,706.14
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,1013.6,722.6
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,1034.87,736.2
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1052.65,747.71
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1063.97,755.3
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1071.6,760.75
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1074.91,765.17
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1074.5,767.42
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1068.83,764.98
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1059.48,760.35
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,1043.98,752.98
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,1024.99,743.45
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,1000.69,729.47
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,973.23,713.42
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,940.48,694.83
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,905.05,674.27
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,863.6,648.39
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,820.13,620.81
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,771.21,590.81
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,721.12,559.28
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,669.66,525.1
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,613.16,485.0
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,550.97,439.09
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,490.17,392.38
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,422.77,337.82
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,360.94,285.67
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,289.34,224.75
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,225.03,168.35
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,151.82,104.88
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,88.15,32.27
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,31.52,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,10.01,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.04,1.61
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,24.37,15.02
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,31.3,21.91
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,34.8,25.35
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,38.17,28.49
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,44.08,33.67
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,46.24,35.39
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,91.16,47.31
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,144.25,80.32
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,198.96,123.1
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,256.36,171.65
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,319.01,225.33
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,377.83,275.33
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,435.23,322.57
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,493.1,368.42
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,549.33,412.08
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,605.05,453.84
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,658.04,492.68
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,709.78,529.53
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,758.17,562.11
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,804.67,591.85
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,848.28,619.36
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,889.52,645.06
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,925.57,667.98
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,958.73,689.02
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,987.46,706.41
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,1012.97,721.78
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,1034.21,735.94
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1051.98,748.06
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1062.73,755.91
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1069.79,761.63
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1072.61,764.28
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1071.71,764.78
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1065.6,762.66
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1055.85,758.34
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,1039.45,750.89
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,1019.6,741.27
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,994.98,727.1
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,967.25,710.88
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,933.84,691.79
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,897.83,670.8
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,855.31,645.09
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,810.88,617.67
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,762.07,586.39
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,717.21,557.38
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,660.65,519.41
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,604.18,479.09
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,541.56,432.9
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,480.48,385.94
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,412.96,331.2
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,351.23,279.02
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,280.59,218.7
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,217.32,163.06
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,145.05,100.13
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,81.9,25.64
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,29.19,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,10.01,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.15,0.28
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,24.93,15.47
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,32.28,22.83
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,36.57,27.01
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,40.66,30.82
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,43.29,33.17
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,45.77,35.27
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,93.61,50.8
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,146.06,83.52
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,200.33,126.31
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,257.22,174.88
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,314.33,224.81
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,373.06,275.47
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,434.56,326.33
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,492.03,372.29
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,547.68,415.89
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,602.96,457.62
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,655.46,496.21
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,706.64,532.67
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,754.9,565.24
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,801.38,594.34
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,843.57,620.65
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,883.33,645.08
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,919.5,668.26
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,952.92,689.62
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,981.17,706.27
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,1006.28,720.93
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,1027.17,733.73
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1044.71,744.52
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1057.76,753.31
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1067.26,760.04
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1070.15,762.82
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1069.36,763.5
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1063.35,761.05
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1053.69,756.47
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,1038.0,747.59
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1018.89,736.66
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,995.31,723.5
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,968.51,708.25
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,934.73,688.71
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,898.37,667.35
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,857.79,642.13
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,815.02,615.13
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,765.19,584.0
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,719.38,555.08
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,664.15,518.63
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,608.62,479.6
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,545.81,433.61
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,484.57,386.88
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,418.04,333.35
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,356.87,281.93
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,285.38,221.15
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,221.27,164.99
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,148.9,101.83
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,84.96,21.19
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,30.35,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,9.05,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.32,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,23.65,14.21
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,31.51,21.97
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,35.41,25.78
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,39.15,29.25
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,41.86,31.65
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,48.89,37.75
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,91.51,48.58
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,144.43,80.72
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,198.78,122.46
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,255.74,169.7
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,313.21,218.48
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,376.53,270.81
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,434.14,317.05
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,492.1,361.68
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,548.0,404.16
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,603.46,444.82
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,656.1,481.77
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,707.48,516.62
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,755.84,548.25
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,802.36,576.74
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,845.1,603.12
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,885.49,627.79
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,922.11,649.92
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,955.93,670.19
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,984.41,687.12
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,1009.73,702.12
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,1030.35,715.72
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1047.53,727.36
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1058.3,735.23
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1065.41,741.04
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1067.78,743.46
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1066.47,743.8
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1060.45,742.02
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1050.8,738.09
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,1035.17,730.9
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,1016.14,721.68
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,991.72,708.18
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,964.17,692.66
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,930.09,673.76
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,893.47,653.01
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,851.57,628.86
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,807.66,602.9
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,763.45,575.54
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,712.29,542.81
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,656.11,506.04
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,599.91,466.64
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,536.8,420.75
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,475.4,374.31
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,410.09,322.36
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,346.77,270.05
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,275.77,210.57
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,212.3,155.85
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,141.25,94.82
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,78.12,12.68
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,27.92,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,8.1,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.35,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.86,15.05
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,35.94,25.76
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.19,33.47
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,52.66,41.15
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,56.7,44.64
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,60.51,47.74
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,97.16,57.82
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,144.48,86.91
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,193.62,124.2
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,246.36,167.43
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,299.32,212.33
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,354.31,258.41
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,411.85,304.87
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,466.94,348.04
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,519.51,388.67
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,572.1,427.99
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,620.59,462.88
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,666.64,494.97
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,712.4,526.29
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,756.91,556.0
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,798.72,582.14
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,838.95,606.87
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,873.73,629.06
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,906.13,649.69
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,934.81,666.61
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,953.4,677.12
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,972.79,689.64
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,989.16,700.32
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,1005.54,711.7
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,1018.69,721.16
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,1020.94,723.39
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,1019.76,723.7
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,1014.61,722.18
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,1006.01,718.57
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,989.64,710.57
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,970.1,700.62
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,946.73,687.29
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,920.33,671.97
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,893.73,656.96
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,857.17,635.21
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,817.8,611.73
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,776.37,586.47
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,726.62,554.92
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,676.11,522.18
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,621.97,485.75
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,567.72,446.78
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,508.66,403.21
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,449.62,357.97
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,385.18,306.07
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,324.37,255.18
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,255.68,197.15
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,194.58,144.11
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,128.04,85.94
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,68.04,3.7
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,24.07,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,8.1,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.59,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,21.52,12.21
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,29.0,19.77
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,33.0,23.7
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,36.84,27.28
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,39.25,29.44
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,45.65,35.03
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,84.59,44.66
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,135.46,75.58
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,188.38,116.65
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,244.04,163.55
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,304.24,215.52
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,360.77,264.12
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,416.67,311.12
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,473.0,356.86
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,527.11,399.6
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,580.81,440.58
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,632.51,478.19
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,683.18,513.82
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,730.11,546.66
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,775.23,576.65
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,816.86,603.29
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,856.1,628.12
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,890.97,650.69
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,923.06,671.41
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,950.43,688.21
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,974.66,703.0
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,994.16,715.69
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,1010.29,726.35
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,1019.65,732.83
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,1025.44,737.23
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,1027.56,738.93
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,1026.15,738.54
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,1019.15,735.26
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,1008.68,729.89
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,993.35,722.45
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,974.76,712.97
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,950.51,698.86
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,923.3,682.79
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,890.12,663.17
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,854.53,641.79
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,813.07,615.28
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,775.75,591.39
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,727.16,560.29
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,677.68,527.95
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,622.24,490.45
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,567.04,450.38
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,506.68,405.39
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,449.97,361.37
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,384.44,308.11
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,323.01,256.21
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,254.41,197.19
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,193.4,143.45
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,126.21,84.21
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,65.55,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,23.18,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.63,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.6,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.95,13.24
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,33.59,23.74
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,40.39,30.21
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,46.82,36.13
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,51.12,39.97
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,55.15,43.42
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,90.41,52.9
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,138.09,82.08
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,187.57,120.16
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,240.04,163.93
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,293.19,209.67
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,351.9,259.33
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,405.6,304.32
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,460.28,348.76
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,513.01,390.39
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,565.82,430.75
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,618.43,469.0
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,670.05,505.35
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,716.47,538.83
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,761.35,568.95
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,802.69,595.21
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,842.01,619.83
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,877.06,642.66
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,909.54,663.74
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,937.82,680.73
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,963.24,695.84
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,982.8,708.59
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,999.12,719.4
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,1012.53,728.47
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,1022.54,735.51
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,1025.14,737.48
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,1024.22,737.4
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,1018.69,735.04
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,1009.65,730.58
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,994.22,723.07
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,975.5,713.51
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,952.02,699.48
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,925.51,683.49
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,892.57,664.49
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,857.18,643.65
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,816.57,617.75
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,774.02,590.24
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,731.37,563.1
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,681.99,530.62
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,627.09,493.42
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,572.27,453.73
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,511.53,408.76
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,452.53,363.2
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,388.52,311.07
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,326.91,258.96
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,257.93,199.55
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,196.58,145.38
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,127.92,84.43
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,65.84,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,23.41,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.63,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,12.83,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,21.27,11.71
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,29.22,19.91
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,33.63,24.22
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,37.85,28.16
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,40.21,30.28
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,46.68,35.94
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,84.1,44.99
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,135.5,75.81
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,188.19,116.7
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,243.67,163.87
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,255.28,188.82
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,237.07,184.06
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,328.18,250.03
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,475.57,360.66
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,530.29,403.78
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,584.65,445.8
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,637.35,485.4
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,689.35,523.37
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,737.31,557.28
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,783.47,588.34
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,826.13,615.91
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,866.4,641.62
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,901.85,664.82
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,934.46,686.09
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,963.13,703.39
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,988.67,718.61
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,1009.03,731.47
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,1025.96,742.21
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,1036.51,749.47
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,1043.42,754.57
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,1046.1,757.63
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,1045.13,758.52
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,1039.49,755.59
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,1030.27,750.51
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,1014.5,740.85
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,995.34,729.14
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,972.27,715.44
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,946.03,699.68
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,912.77,680.14
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,876.93,658.73
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,595.93,461.91
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,300.53,233.04
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,534.23,422.85
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,696.8,547.11
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,648.06,512.94
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,593.93,474.19
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,531.94,428.03
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,471.49,381.04
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,406.21,327.55
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,344.25,274.51
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,273.43,212.68
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,209.93,155.69
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,141.54,92.77
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,77.16,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,27.66,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,7.15,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,11.99,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,20.32,10.81
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,27.21,18.2
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,30.92,21.89
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,34.53,25.3
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,59.04,47.18
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,104.31,86.91
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,120.32,95.24
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,136.86,108.12
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,167.05,130.64
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,206.55,160.64
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,199.68,155.89
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,191.08,149.39
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,257.66,200.39
