Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,331.92,256.41
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,397.66,305.46
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,470.84,359.59
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,493.69,375.28
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,513.66,388.64
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,640.47,485.52
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,787.67,590.62
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,796.39,592.62
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,786.97,580.59
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,862.99,637.12
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,936.29,684.69
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,964.03,700.84
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,988.56,715.33
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,1009.26,728.82
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,1026.6,740.28
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,922.46,672.52
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,786.72,574.7
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,933.5,683.78
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,1049.46,759.35
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,1043.3,755.44
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,1033.52,750.59
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,1017.31,743.16
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,997.74,733.6
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,973.68,719.67
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,946.46,703.63
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,912.34,684.21
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,875.71,662.84
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,699.91,541.76
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,513.22,400.95
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,487.5,384.99
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,459.37,365.89
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,386.57,310.03
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,309.36,249.59
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,273.03,221.7
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,237.07,193.1
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,304.93,248.47
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,335.65,269.14
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,264.74,206.7
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,201.78,150.15
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,130.81,84.86
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,66.0,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,23.54,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,7.15,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,14.3,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.19,9.69
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,25.9,17.02
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,32.37,23.16
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,36.34,26.91
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,52.41,41.28
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,89.1,73.59
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,111.72,88.44
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,135.98,107.47
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,155.33,105.4
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,246.46,165.96
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,303.27,215.97
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,361.49,266.76
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,418.54,315.57
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,476.19,363.24
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,532.55,408.46
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,588.47,451.77
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,640.82,491.0
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,691.46,527.75
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,739.71,562.01
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,786.14,593.35
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,828.89,620.7
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,869.28,646.17
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,905.85,670.14
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,939.6,692.18
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,968.57,709.69
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,994.35,725.1
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,1014.87,738.55
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,1031.92,749.9
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,1043.03,757.57
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,1050.48,763.07
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,1053.16,765.66
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,1052.15,766.06
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,1045.35,762.88
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,1034.9,757.5
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,1019.48,749.98
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,1000.65,740.3
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,975.87,725.75
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,947.95,709.09
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,915.0,690.27
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,879.45,669.45
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,838.24,643.43
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,795.05,615.61
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,745.85,584.72
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,700.71,556.06
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,644.06,516.94
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,587.51,475.37
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,525.12,427.01
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,464.42,378.2
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,396.47,321.79
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,334.65,268.24
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,263.27,205.95
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,200.01,149.15
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,127.15,81.35
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,53.44,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,7.15,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,14.3,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.21,10.25
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,27.78,18.61
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,32.27,23.05
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,36.57,27.1
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,46.24,35.77
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,72.27,58.77
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,66.82,40.41
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,132.69,72.7
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,194.15,132.28
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,233.28,174.9
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,273.86,208.05
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,315.73,241.89
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,382.55,291.68
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,486.06,371.54
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,543.03,417.52
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,599.59,461.88
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,653.34,502.0
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,705.57,539.65
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,754.76,573.13
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,802.07,603.4
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,846.13,631.41
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,887.77,657.5
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,924.62,680.97
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,958.57,702.43
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,988.54,720.4
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,1015.28,736.26
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,1035.73,748.98
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1052.62,759.55
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1062.13,765.56
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1067.86,769.39
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1069.63,771.5
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1067.66,771.41
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,1060.97,766.99
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,1050.62,760.4
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,1033.66,752.64
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,1013.27,742.72
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,987.67,727.95
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,958.99,711.13
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,924.15,691.0
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,886.77,668.96
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,843.13,641.44
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,803.69,616.48
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,752.34,583.47
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,700.1,549.14
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,641.17,509.2
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,582.69,466.51
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,518.81,418.54
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,459.07,371.69
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,388.56,313.74
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,323.06,257.78
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,249.84,194.23
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,185.43,137.05
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,111.66,69.29
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,38.81,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,13.34,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.25,10.73
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,30.63,20.99
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,35.82,26.1
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,40.78,30.75
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,42.98,32.77
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,45.1,34.59
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,83.34,45.82
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,135.03,75.49
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,188.87,116.19
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,245.9,163.53
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,303.18,212.65
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,362.21,262.7
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,424.38,313.53
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,483.09,360.12
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,539.24,404.0
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,595.02,446.17
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,649.1,486.33
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,702.33,524.81
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,751.03,559.14
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,797.89,590.42
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,841.04,618.37
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,881.8,644.55
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,919.2,669.66
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,953.76,692.93
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,982.99,711.38
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,1009.01,727.78
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,1030.26,742.08
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1048.02,754.28
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,1060.2,763.61
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1068.7,770.73
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1071.96,775.18
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1071.46,777.42
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1064.68,774.73
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,1054.21,769.8
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,1038.08,762.32
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,1018.46,752.61
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,993.55,739.77
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,965.5,724.71
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,930.72,704.21
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,893.35,681.74
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,850.49,654.16
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,805.7,624.87
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,759.97,596.5
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,707.39,562.35
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,649.07,522.09
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,591.01,479.1
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,526.71,429.03
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,464.37,378.68
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,396.71,322.19
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,331.71,265.88
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,257.77,200.97
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,192.59,142.37
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,116.58,70.33
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,43.15,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,13.34,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.42,9.77
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,28.91,19.5
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,34.19,24.71
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,39.23,29.45
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,28.76,20.16
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,31.56,22.61
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,66.53,51.03
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,99.14,78.22
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,114.5,90.51
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,129.98,102.74
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,141.12,111.23
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,152.38,119.76
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,217.36,170.84
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,288.77,226.09
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,351.06,274.19
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,422.93,329.38
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,545.19,426.09
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,698.55,544.2
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,536.68,419.31
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,328.45,253.06
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,430.3,331.9
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,541.25,414.63
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,658.35,503.41
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,785.08,596.63
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,806.53,611.67
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,826.71,626.55
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,808.27,611.19
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,779.33,588.76
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,765.75,578.88
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,750.2,567.5
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,804.62,610.57
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,868.18,659.02
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,964.89,732.48
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,1034.39,779.69
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,1018.0,769.02
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,998.21,756.86
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,974.04,742.13
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,946.71,725.22
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,800.86,625.17
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,634.94,500.6
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,735.88,584.6
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,789.42,626.83
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,585.31,474.04
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,379.96,309.15
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,339.47,278.06
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,299.41,246.12
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,262.28,216.32
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,225.63,186.14
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,188.67,154.84
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,152.63,123.5
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,185.06,146.53
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,189.26,141.07
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,113.8,66.45
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,42.07,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,12.39,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.54,9.44
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,29.96,20.37
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,35.62,26.01
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,41.02,31.16
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,65.06,52.7
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,102.05,85.3
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,112.68,89.18
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,125.85,100.45
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,130.46,103.86
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,134.2,106.51
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,151.68,120.32
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,169.69,134.46
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,194.91,153.99
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,220.9,173.89
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,214.55,168.16
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,207.42,161.93
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,240.38,187.17
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,274.04,212.48
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,286.34,221.1
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,298.69,229.79
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,351.55,269.15
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,404.62,307.77
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,559.48,424.27
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,725.22,543.15
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,867.48,646.8
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,1001.37,734.46
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,1021.33,746.44
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1037.85,757.51
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,1049.32,766.05
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1057.18,772.43
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1059.4,774.77
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,1057.95,774.94
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,1049.39,770.65
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,1037.3,764.23
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,1019.63,754.26
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,998.64,742.18
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,970.78,725.96
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,940.13,707.75
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,911.61,691.45
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,873.04,668.02
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,827.12,639.15
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,779.8,608.82
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,727.61,574.32
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,674.82,538.63
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,616.65,497.2
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,556.95,452.4
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,491.45,401.34
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,428.64,350.59
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,357.25,291.08
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,291.55,234.41
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,218.76,170.97
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,155.09,114.54
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,86.09,47.22
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,21.24,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,11.44,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.43,8.91
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,31.98,22.15
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,38.88,28.93
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,45.43,35.08
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,67.4,54.77
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,102.64,85.82
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,121.65,95.75
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,141.98,111.58
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,177.07,137.59
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,213.99,165.4
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,260.24,199.33
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,324.72,249.3
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,385.77,296.36
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,473.67,365.65
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,532.15,412.54
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,587.54,455.74
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,640.82,496.04
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,693.55,534.67
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,741.79,569.69
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,788.25,601.09
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,831.07,628.81
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,871.57,654.65
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,907.38,677.94
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,940.39,699.27
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,968.62,717.85
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,993.68,734.41
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,1014.0,747.41
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,1030.9,758.29
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,1040.44,765.04
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,1046.34,769.62
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1048.5,771.94
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,1047.03,772.06
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,1039.9,768.63
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,1029.19,763.02
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,1012.55,755.04
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,992.59,744.89
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,967.37,730.21
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,939.13,713.4
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,904.52,693.02
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,874.48,675.62
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,830.95,647.41
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,785.59,617.5
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,733.81,583.43
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,681.29,547.95
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,623.43,506.97
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,565.96,463.52
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,503.71,414.31
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,441.55,363.44
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,371.16,304.08
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,305.97,247.05
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,231.8,181.6
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,167.15,123.28
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,92.29,47.23
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,24.44,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,11.44,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,18.88,7.24
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,27.46,18.17
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,31.93,22.74
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,36.24,26.87
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,42.42,32.49
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,45.06,34.79
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,76.4,41.18
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,129.8,71.41
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,177.74,123.96
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,199.74,156.29
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,252.96,187.48
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,366.25,271.77
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,424.72,321.72
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,483.75,370.59
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,541.28,416.42
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,598.4,460.04
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,652.57,500.01
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,705.24,537.41
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,754.56,572.41
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,802.0,604.2
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,846.06,632.22
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,887.74,658.32
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,924.68,682.34
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,958.69,704.41
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,988.18,722.69
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,1014.41,738.88
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1035.84,752.88
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1053.71,764.73
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1066.42,773.43
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1075.39,779.92
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1078.06,782.57
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1076.91,782.97
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1070.87,780.42
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,1061.04,775.58
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,1044.04,766.23
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,1023.49,754.66
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,998.09,739.94
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,969.5,723.08
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,934.58,702.82
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,896.98,680.55
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,853.57,652.7
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,808.23,623.18
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,756.8,590.01
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,709.59,559.2
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,650.44,518.73
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,591.63,475.54
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,525.83,424.81
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,462.08,373.71
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,389.64,313.77
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,324.63,257.57
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,248.58,191.63
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,182.19,132.02
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,100.37,45.79
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,29.08,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.48,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.03,5.98
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,26.64,17.32
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,31.58,22.32
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,36.32,26.82
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,39.13,29.43
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,45.95,35.46
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,75.55,41.26
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,127.63,70.33
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,181.6,111.15
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,238.5,158.89
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,296.01,209.09
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,359.37,263.47
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,417.23,312.45
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,475.65,360.25
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,532.18,405.96
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,588.37,450.02
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,642.29,490.6
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,695.41,529.43
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,744.32,563.4
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,791.36,594.22
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,834.84,622.68
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,875.85,649.27
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,912.38,673.57
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,946.02,695.94
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,974.83,715.61
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,1000.35,733.2
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,1021.45,747.56
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1039.05,759.77
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1051.06,768.93
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1059.37,775.84
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1062.43,778.63
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,1061.73,779.16
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,1055.2,776.44
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,1044.96,771.41
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,1028.09,763.22
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,1007.75,752.77
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,982.53,737.59
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,954.13,720.26
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,919.68,699.75
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,882.65,677.26
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,839.41,648.85
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,794.23,618.74
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,743.71,585.26
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,697.41,554.27
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,639.71,514.13
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,582.12,471.18
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,516.73,420.07
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,453.43,368.68
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,383.93,310.39
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,318.93,253.64
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,245.71,189.42
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,180.04,129.77
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,80.15,30.31
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.53,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.2,4.71
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,25.84,16.6
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,30.39,21.28
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,34.77,25.47
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,38.45,28.87
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,46.06,35.62
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,74.42,40.68
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,126.11,68.97
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,180.35,109.61
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,237.72,157.35
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,295.31,207.07
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,358.68,260.8
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,416.55,308.85
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,475.29,355.95
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,531.56,399.56
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,587.42,441.15
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,641.08,480.19
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,693.71,517.26
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,742.72,549.85
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,789.86,579.39
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,833.25,606.09
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,874.21,630.94
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,910.85,654.86
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,944.58,676.94
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,973.46,695.42
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,999.03,711.82
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,1019.67,725.83
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1036.78,737.76
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,1046.92,744.74
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1053.33,749.49
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1055.83,752.71
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,1054.59,753.73
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,1047.13,751.52
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,1036.03,747.04
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,1019.83,739.75
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,1000.19,730.29
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,973.92,715.08
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,944.63,697.86
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,909.58,677.62
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,872.03,655.49
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,827.98,627.35
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,788.28,601.93
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,736.96,568.72
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,684.79,534.27
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,624.99,493.42
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,565.84,449.98
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,500.96,401.09
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,440.75,353.67
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,368.34,294.13
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,301.62,237.12
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,226.5,172.66
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,161.49,114.71
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,72.57,20.67
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.53,1.78
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,27.79,18.17
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,33.98,24.38
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,39.86,29.95
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,44.11,33.85
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,48.11,37.38
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,75.12,42.85
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,125.66,70.93
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,182.44,114.01
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,238.13,160.65
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,294.21,209.42
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,352.34,259.56
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,409.4,307.85
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,467.37,355.27
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,525.97,401.67
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,581.57,444.35
