Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,634.94,484.12
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,687.71,522.25
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,736.57,556.26
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,783.73,586.66
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,826.93,613.98
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,867.84,639.49
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,904.07,662.95
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,937.52,684.56
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,966.66,702.57
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,992.65,718.55
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,1012.94,731.77
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1029.79,742.94
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,1041.11,751.31
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1048.79,757.53
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1050.8,759.19
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,1049.13,758.69
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,1042.27,755.6
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,1031.8,750.35
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,1014.79,741.92
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,994.4,731.39
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,968.22,715.68
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,939.0,697.97
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,903.4,677.25
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,865.41,654.68
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,828.32,632.44
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,782.6,603.75
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,730.9,570.26
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,678.46,535.47
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,619.19,493.56
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,560.38,449.28
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,496.95,401.1
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,434.01,351.22
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,363.8,292.8
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,298.85,236.57
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,223.24,171.09
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,157.95,112.04
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,70.17,11.84
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.6,0.95
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,27.91,18.2
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,35.45,25.66
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,42.59,32.36
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,47.53,36.9
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,52.19,41.0
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,82.25,57.51
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,113.59,89.9
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,145.58,114.79
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,175.56,137.7
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,232.32,178.75
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,304.84,233.22
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,370.53,282.13
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,466.24,355.79
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,521.59,399.42
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,577.03,441.82
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,631.84,482.84
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,687.29,523.16
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,735.68,557.19
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,782.39,587.54
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,825.64,615.05
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,866.64,640.74
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,903.02,664.41
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,936.66,686.24
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,965.52,703.57
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,991.28,718.88
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1011.9,732.34
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1029.13,743.76
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,1038.02,750.0
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,1043.27,754.14
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1045.31,756.39
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,1043.75,756.5
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,1037.0,753.45
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,1026.67,748.24
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,1008.93,739.28
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,987.87,728.26
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,962.07,712.73
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,933.27,695.22
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,904.7,679.14
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,865.96,655.96
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,821.69,627.47
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,775.68,597.4
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,722.44,562.77
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,668.62,526.91
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,611.98,487.07
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,553.44,443.61
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,486.88,393.01
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,423.11,342.43
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,351.36,282.76
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,285.23,225.68
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,210.51,160.73
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,146.21,102.33
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,64.96,0.23
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.24,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.12,17.5
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,34.24,24.67
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,40.99,31.05
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,44.36,34.21
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,47.57,37.05
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,73.59,42.37
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,124.76,70.6
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,181.85,113.63
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,238.19,160.63
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,294.77,210.06
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,353.32,260.84
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,410.87,309.88
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,469.42,358.16
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,528.39,405.22
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,584.29,448.48
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,637.56,487.53
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,689.88,524.5
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,738.53,560.02
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,785.42,591.97
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,828.68,620.02
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,869.65,646.26
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,905.5,669.76
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,938.53,691.34
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,967.16,709.11
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,992.63,724.8
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,1012.89,738.12
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1029.7,749.34
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1043.32,758.64
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1053.34,765.76
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1055.25,767.36
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,1053.43,766.77
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,1046.89,763.3
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,1036.69,757.64
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,1019.9,748.83
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,999.66,737.88
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,973.65,722.19
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,944.57,704.48
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,908.4,682.88
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,869.74,659.41
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,826.33,631.15
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,787.22,605.63
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,734.76,571.08
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,681.49,535.34
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,621.72,492.92
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,562.52,448.19
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,496.1,396.86
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,434.59,347.41
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,362.57,288.03
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,296.16,231.12
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,219.23,165.35
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,153.18,105.15
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,66.68,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,12.87,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.31,16.63
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,33.01,23.45
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,39.38,29.47
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,42.41,32.32
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,45.32,34.9
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,70.31,39.74
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,121.2,67.38
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,177.66,109.68
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,233.58,156.16
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,290.23,205.51
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,348.84,256.24
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,406.45,304.59
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,467.95,354.07
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,524.14,398.75
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,580.08,441.73
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,633.67,480.77
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,686.7,518.05
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,735.32,552.55
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,782.13,583.77
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,825.27,611.04
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,866.07,636.45
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,902.68,660.14
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,936.42,681.92
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,964.78,699.31
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,989.89,714.63
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,1010.7,728.15
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1028.01,739.56
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,1034.71,744.37
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,1037.6,746.98
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,1039.48,749.11
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,1037.71,749.05
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,1031.2,746.11
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,1021.07,740.99
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,1003.55,730.76
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,982.7,718.5
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,956.91,703.47
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,928.04,686.37
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,892.98,665.98
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,855.52,643.75
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,818.85,620.56
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,773.44,590.99
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,720.9,557.02
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,667.69,521.8
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,609.58,481.49
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,551.91,438.84
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,487.43,389.71
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,423.55,339.06
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,352.48,280.15
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,286.98,223.74
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,210.83,158.41
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,145.83,98.34
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,63.08,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.5,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,25.5,15.82
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,32.25,22.74
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,38.66,28.81
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,42.14,32.07
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,45.46,35.02
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,69.92,39.63
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,125.45,70.77
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,178.7,110.41
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,235.25,157.61
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,292.09,207.26
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,350.88,258.35
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,408.59,307.05
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,467.04,354.58
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,525.93,401.34
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,581.8,444.26
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,632.65,482.15
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,681.07,517.07
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,729.17,550.67
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,775.63,580.94
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,817.75,607.7
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,857.66,632.69
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,892.98,655.7
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,925.59,676.89
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,954.42,694.22
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,980.22,709.57
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,999.53,722.17
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,1015.45,732.75
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1027.33,740.88
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,1035.67,746.91
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,1037.52,748.96
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,1035.77,748.89
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,1025.99,743.82
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,1012.76,736.69
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,995.04,728.16
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,974.07,717.53
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,954.4,706.36
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,923.54,687.68
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,886.55,666.1
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,847.28,642.66
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,802.05,613.45
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,755.33,582.75
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,702.23,548.83
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,651.79,515.93
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,591.48,472.38
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,532.18,427.86
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,465.56,376.35
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,402.01,325.22
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,330.91,265.6
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,265.69,209.01
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,190.01,143.44
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,125.71,83.45
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,45.31,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.14,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,24.71,15.11
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,31.07,21.77
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,37.11,27.55
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,39.88,30.18
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,42.55,32.57
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,78.91,54.65
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,116.02,92.24
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,153.27,113.4
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,224.74,163.83
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,269.75,202.25
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,316.36,241.34
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,382.88,291.97
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,481.16,368.25
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,539.27,414.6
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,597.05,459.21
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,652.38,500.79
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,706.79,540.41
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,756.78,574.94
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,804.83,606.06
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,849.52,634.93
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,891.72,661.86
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,929.03,686.18
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,963.33,708.47
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,992.65,726.59
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1018.57,742.53
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1039.51,755.71
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1056.81,766.65
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1066.16,773.21
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1071.64,777.5
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1073.0,778.8
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1070.54,777.83
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,1063.27,773.96
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,1052.27,767.87
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,1034.1,758.76
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1012.45,747.47
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,985.47,731.27
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,955.37,713.0
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,918.61,691.54
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,879.32,668.11
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,834.65,639.37
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,794.21,613.28
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,740.46,578.04
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,685.98,541.57
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,624.97,499.1
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,564.54,454.03
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,496.65,401.91
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,433.89,351.45
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,360.39,289.67
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,292.8,230.58
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,212.91,160.7
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,145.06,94.32
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,52.78,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.68,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,25.77,15.84
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,33.42,23.81
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,40.67,30.69
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,44.87,34.63
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,48.86,38.2
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,93.95,66.26
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,145.72,109.04
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,169.68,115.24
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,236.62,160.49
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,292.91,209.73
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,351.38,260.61
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,409.22,309.53
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,467.93,357.39
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,524.59,402.66
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,582.48,447.16
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,634.41,485.76
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,684.59,521.79
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,732.9,555.88
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,779.56,586.76
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,822.25,613.98
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,862.73,639.43
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,898.7,662.93
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,931.94,684.58
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,960.47,701.77
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,985.9,716.94
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,1004.75,728.77
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1020.18,738.55
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,1029.26,744.95
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,1034.75,749.25
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,1036.09,750.52
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,1033.86,749.69
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,1025.5,745.63
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,1013.63,739.46
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,1003.83,735.68
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,981.73,723.92
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,954.44,707.44
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,924.22,689.02
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,886.77,666.94
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,847.07,643.07
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,801.58,613.63
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,754.54,582.69
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,703.99,549.77
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,649.91,513.42
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,589.16,469.53
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,529.45,424.85
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,461.03,372.36
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,395.97,320.25
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,322.96,259.19
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,256.24,201.37
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,180.06,135.25
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,114.51,71.46
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,41.05,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.61,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.99,14.94
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,34.45,24.56
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,42.54,32.2
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,47.49,36.73
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,52.18,40.82
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,73.24,44.68
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,121.6,70.3
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,172.89,108.1
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,228.06,153.73
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,283.17,201.34
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,343.81,253.1
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,400.12,300.65
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,457.54,347.6
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,513.33,391.76
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,569.24,434.43
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,622.91,474.43
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,676.23,513.0
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,724.36,546.78
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,770.88,577.13
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,813.61,604.67
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,854.1,630.47
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,889.92,653.79
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,923.05,675.29
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,951.06,692.09
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,975.95,706.87
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,995.61,719.73
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,1011.89,730.56
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,1018.54,735.93
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,1021.53,739.16
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,1022.74,740.88
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,1020.42,740.48
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,1011.54,736.01
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,999.22,729.46
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,989.46,725.65
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,967.49,713.88
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,939.9,697.1
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,909.46,678.42
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,871.86,656.08
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,832.09,632.0
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,786.35,602.2
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,739.21,571.01
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,688.02,538.46
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,633.41,502.23
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,572.46,457.92
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,512.82,412.99
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,445.09,360.44
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,380.86,308.55
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,307.73,247.08
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,241.31,189.42
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,165.86,124.0
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,102.22,60.49
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,36.37,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,13.05,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.83,15.43
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,35.28,25.25
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.35,33.77
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,51.55,40.41
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,57.33,45.56
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,92.88,65.53
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,140.46,100.88
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,171.56,116.28
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,228.26,156.23
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,281.96,202.51
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,338.18,250.73
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,393.7,297.13
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,450.0,342.51
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,506.18,386.8
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,559.88,427.82
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,603.71,459.85
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,643.62,487.8
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,688.79,520.55
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,733.07,552.0
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,772.19,578.08
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,809.3,602.32
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,843.21,625.43
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,875.06,646.75
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,900.25,662.06
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,922.73,675.62
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,940.29,687.33
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,954.97,697.3
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,966.5,705.35
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,974.99,711.58
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,974.51,711.63
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,970.87,709.85
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,959.99,703.98
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,946.09,696.26
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,926.32,685.64
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,903.83,673.23
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,874.61,655.39
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,843.05,635.86
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,804.11,611.92
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,763.62,586.2
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,718.13,556.67
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,666.96,522.42
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,612.01,483.96
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,557.71,444.92
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,498.89,401.26
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,441.83,357.58
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,376.02,305.93
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,314.26,255.72
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,248.4,200.15
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,188.64,148.44
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,118.8,88.27
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,61.33,32.33
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,22.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,13.82,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,23.97,13.68
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,39.52,28.9
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,52.04,40.53
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,62.7,50.26
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,72.83,59.26
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,96.01,72.17
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,122.39,96.67
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,139.89,110.4
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,157.57,124.2
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,187.18,146.92
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,223.19,174.6
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,312.68,240.85
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,437.44,335.48
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,442.77,340.48
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,428.87,329.13
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,482.01,368.63
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,540.12,410.72
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,625.48,475.16
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,722.37,546.54
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,760.81,571.87
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,797.47,596.01
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,830.92,618.93
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,862.42,640.36
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,886.83,656.01
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,908.64,669.89
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,926.2,681.9
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,940.99,692.04
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,952.72,700.27
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,961.51,706.72
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,960.42,706.84
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,956.25,705.14
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,944.56,698.6
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,929.96,690.26
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,909.5,678.98
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,886.42,665.96
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,855.06,645.75
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,821.61,623.97
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,782.12,598.9
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,737.05,569.58
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,689.24,537.8
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,641.11,505.0
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,586.57,466.34
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,532.81,427.26
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,472.62,382.01
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,414.68,337.17
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,350.62,286.0
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,282.34,229.98
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,217.83,175.42
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,159.12,124.72
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,101.83,74.89
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,47.59,21.35
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,17.65,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,12.87,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,22.39,12.15
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,38.72,28.15
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,54.47,42.65
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,68.25,55.16
