Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,81.53,66.92
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,98.15,70.94
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,140.05,95.62
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,183.69,127.6
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,231.49,166.02
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,279.49,206.11
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,330.5,248.65
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,380.49,289.91
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,432.39,331.66
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,483.08,371.53
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,533.72,410.29
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,584.29,448.25
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,636.66,486.62
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,682.28,519.96
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,727.08,552.13
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,767.35,579.88
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,806.13,606.17
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,839.81,629.26
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,871.35,650.34
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,899.03,667.92
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,924.22,683.83
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,941.96,697.11
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,956.74,708.61
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,960.16,711.78
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,960.21,712.92
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,959.56,712.95
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,955.81,711.04
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,947.73,706.77
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,936.55,700.56
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,916.28,689.26
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,893.33,676.2
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,866.23,658.96
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,836.58,639.94
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,798.0,615.72
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,757.85,589.84
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,713.15,560.08
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,667.25,528.8
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,607.93,486.54
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,554.47,447.48
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,496.51,403.09
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,439.98,358.58
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,374.42,305.99
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,312.98,255.05
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,246.79,198.77
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,186.64,146.32
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,122.97,90.51
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,62.68,24.97
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,21.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,13.82,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.66,12.05
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,36.17,25.87
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,49.11,37.88
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,58.35,46.38
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,67.15,54.24
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,100.24,73.75
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,137.01,100.3
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,170.43,118.77
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,228.21,160.37
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,279.03,204.08
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,332.75,250.22
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,386.0,295.4
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,441.2,340.93
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,494.12,383.42
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,547.66,424.99
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,595.32,460.48
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,640.28,492.73
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,686.04,526.54
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,730.91,559.07
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,772.36,587.59
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,812.38,614.61
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,846.48,637.71
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,878.39,659.17
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,906.02,676.78
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,931.05,692.65
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,948.99,704.77
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,963.9,715.03
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,978.09,725.33
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,983.13,729.68
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,982.75,731.27
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,979.08,730.84
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,976.0,729.94
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,963.36,722.72
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,943.21,711.58
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,920.18,698.52
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,890.79,680.04
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,858.92,659.78
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,819.99,635.31
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,779.34,609.32
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,731.72,576.72
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,683.23,542.81
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,627.98,503.44
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,573.1,463.28
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,506.83,413.23
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,447.75,367.09
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,381.18,313.16
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,318.86,260.99
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,249.3,201.46
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,186.75,146.65
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,122.1,89.48
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,60.31,17.51
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,20.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,13.34,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.89,11.1
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.44,25.23
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,48.41,37.4
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,57.68,45.96
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,66.5,53.87
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,100.43,75.04
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,137.39,104.39
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,165.48,116.9
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,227.2,159.75
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,277.56,202.94
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,330.85,248.58
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,383.83,293.41
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,438.46,338.31
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,490.88,380.33
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,543.9,421.49
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,593.1,458.69
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,641.44,494.21
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,687.87,528.54
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,733.3,561.5
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,773.78,589.61
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,812.51,615.56
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,846.59,638.57
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,874.75,657.5
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,901.23,674.41
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,925.02,689.49
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,943.1,701.75
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,958.17,712.13
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,961.11,714.93
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,954.76,711.72
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,953.98,713.09
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,950.11,712.45
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,941.9,708.02
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,930.62,701.62
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,910.2,690.08
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,887.1,676.74
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,860.08,659.65
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,830.58,640.76
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,791.47,615.83
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,750.81,589.19
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,705.96,557.81
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,660.03,525.11
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,600.23,481.97
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,546.16,442.01
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,487.83,397.64
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,431.15,353.2
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,365.19,299.67
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,303.5,248.02
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,236.82,190.94
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,176.46,138.06
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,113.48,82.2
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,51.72,6.5
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,17.73,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,12.87,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,21.15,10.14
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.75,22.8
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,43.87,33.21
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,51.0,39.85
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,58.2,46.31
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,85.59,62.97
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,113.15,89.57
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,147.49,115.14
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,192.15,148.97
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,216.99,168.98
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,241.09,188.09
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,293.23,227.63
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,356.32,275.55
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,442.59,341.57
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,558.72,429.87
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,608.52,466.35
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,656.25,500.56
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,703.34,534.89
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,749.15,567.62
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,790.84,594.93
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,830.66,620.29
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,865.85,643.54
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,898.57,665.11
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,925.85,682.23
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,950.22,697.47
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,969.18,710.09
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,984.91,720.74
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,993.42,725.44
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,998.49,728.08
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,998.05,730.14
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,994.17,730.14
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,983.82,725.09
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,970.15,717.95
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,950.34,707.33
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,927.53,694.74
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,897.88,676.55
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,870.74,660.03
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,831.72,636.02
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,790.87,610.48
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,744.28,579.54
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,696.63,547.33
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,641.28,510.14
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,586.2,471.2
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,524.32,424.92
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,464.1,378.29
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,395.84,323.36
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,329.2,267.87
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,258.45,207.33
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,195.1,151.65
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,125.93,89.86
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,59.3,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,20.93,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,12.39,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.08,9.65
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,30.36,20.77
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,39.12,29.13
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,57.84,46.09
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,79.97,65.81
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,98.55,73.92
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,133.77,95.56
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,173.54,126.11
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,214.41,159.64
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,264.16,193.85
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,344.61,256.02
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,402.33,305.61
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,461.14,354.67
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,518.27,400.67
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,575.39,444.95
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,630.18,486.3
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,683.66,525.42
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,732.67,561.12
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,779.91,592.91
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,822.91,620.63
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,863.45,646.4
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,899.46,670.17
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,932.62,692.0
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,959.68,708.42
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,983.39,722.67
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,1002.62,735.46
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1018.34,746.1
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,1022.14,748.22
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,1022.11,748.07
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,1022.44,750.72
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,1019.21,751.18
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,1009.46,746.51
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,1005.4,745.74
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,985.74,734.22
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,962.85,720.7
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,932.95,702.44
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,900.28,682.23
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,861.51,658.59
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,820.63,633.19
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,772.95,602.5
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,727.79,573.1
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,671.42,534.72
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,615.14,494.71
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,552.29,447.6
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,491.02,400.06
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,420.52,343.23
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,354.13,287.67
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,278.71,223.11
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,210.96,163.4
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,134.74,94.71
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,63.34,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,22.72,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,11.91,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.24,8.42
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,29.09,19.52
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,37.45,27.5
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,41.79,31.65
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,45.94,35.43
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,85.54,61.35
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,134.82,101.56
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,167.49,123.07
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,215.18,158.49
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,262.57,191.51
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,339.76,251.85
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,397.9,301.79
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,457.46,351.45
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,516.57,399.08
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,573.12,443.17
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,627.32,484.32
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,680.78,523.67
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,730.34,559.93
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,778.17,592.54
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,822.17,621.02
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,863.91,647.66
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,901.2,671.88
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,935.62,694.07
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,964.58,711.72
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,990.28,727.23
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,1010.25,739.94
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,1026.63,750.44
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1035.19,756.58
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1039.96,760.49
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,1040.64,761.94
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,1037.58,761.13
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,1028.33,756.46
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,1015.45,749.59
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,996.55,740.27
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,974.3,728.76
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,945.0,711.09
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,912.83,691.4
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,882.0,673.8
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,841.36,649.06
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,793.96,619.39
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,745.14,587.99
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,689.57,550.32
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,633.71,511.48
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,573.19,466.21
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,511.58,418.18
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,441.11,361.77
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,374.53,306.08
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,296.61,238.61
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,226.75,176.15
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,122.65,85.0
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,24.78,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,11.91,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.39,7.83
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,29.25,19.6
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,37.62,27.62
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,58.92,46.82
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,84.42,69.45
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,102.31,80.61
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,124.61,97.78
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,158.1,122.64
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,194.41,150.06
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,233.9,180.86
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,278.02,215.51
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,325.89,252.67
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,383.31,297.14
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,431.58,334.37
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,483.54,373.7
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,571.67,441.2
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,675.59,518.85
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,724.65,554.37
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,772.18,587.79
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,746.76,565.33
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,700.8,527.58
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,676.73,508.98
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,651.27,488.71
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,728.94,545.65
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,818.29,608.43
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,832.85,618.4
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,845.44,627.75
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,739.4,551.92
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,627.77,470.5
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,622.45,468.03
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,616.1,464.21
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,706.4,532.99
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,792.68,597.08
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,761.05,575.73
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,716.09,545.94
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,824.88,629.88
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,898.48,682.07
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,764.43,590.35
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,629.02,490.92
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,681.55,536.68
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,724.54,571.48
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,667.56,532.07
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,610.73,491.74
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,547.67,443.6
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,486.29,395.21
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,415.0,338.43
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,348.02,282.79
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,271.21,216.79
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,202.58,156.09
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,125.69,84.35
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,43.53,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,11.44,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.88,6.06
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,30.19,20.38
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,41.04,30.73
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,49.58,38.69
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,56.38,44.86
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,86.91,64.56
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,116.91,92.3
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,144.1,113.38
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,173.99,136.66
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,216.65,168.83
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,270.66,210.56
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,313.1,243.87
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,357.72,278.63
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,372.82,290.71
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,381.24,296.9
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,461.39,358.22
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,552.22,426.11
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,654.97,504.11
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,769.3,587.9
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,811.74,614.87
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,847.61,637.67
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,882.65,661.04
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,914.99,682.52
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,942.14,700.96
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,966.22,717.45
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,984.72,729.91
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,999.85,740.29
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,934.35,697.22
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,845.15,632.06
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,846.37,634.81
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,845.18,635.26
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,927.65,697.8
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,992.78,742.24
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,972.06,730.26
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,948.17,716.9
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,919.98,699.24
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,888.91,679.56
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,849.18,654.99
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,807.43,628.69
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,765.67,600.81
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,718.58,568.64
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,662.19,530.01
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,605.93,489.63
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,544.66,443.43
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,484.57,396.41
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,413.91,338.78
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,347.52,282.53
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,273.39,218.32
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,206.81,158.73
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,128.28,82.97
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,45.01,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,10.48,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,17.74,4.5
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,27.2,17.79
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,36.12,26.38
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,55.66,44.09
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,82.35,67.87
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,99.92,79.07
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,116.08,91.5
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,153.73,116.49
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,207.38,155.06
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,258.69,188.99
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,344.4,254.04
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,403.28,304.19
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,463.35,353.78
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,523.07,401.57
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,580.24,445.85
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,634.05,486.25
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,686.72,524.54
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,736.13,559.83
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,783.73,591.17
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,827.33,619.45
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,868.5,645.83
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,904.34,669.77
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,937.24,691.77
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,965.16,709.17
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,989.77,724.42
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,1009.05,737.17
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,1024.73,747.75
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1039.06,758.13
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1049.61,766.22
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1050.58,769.27
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1047.7,770.06
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,1038.46,765.39
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,1025.49,758.43
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,1005.88,746.76
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,982.81,732.91
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,954.1,715.33
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,922.38,695.71
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,884.04,672.75
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,843.29,647.84
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,796.31,618.1
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,753.84,591.08
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,697.4,552.91
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,640.63,513.62
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,576.8,466.38
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,514.3,417.71
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,443.0,360.62
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,378.47,306.34
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,298.68,237.33
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,227.54,173.39
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,141.0,86.45
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,54.24,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,10.48,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.3,3.16
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,30.23,20.28
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,42.6,32.03
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,54.36,42.89
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,65.54,52.99
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,81.9,59.32
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,121.42,81.78
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,140.44,103.48
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,141.19,112.05
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,205.13,159.17
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,291.27,225.68
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,359.63,277.71
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,459.97,357.08
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,516.68,403.59
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,573.11,448.4
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,627.57,490.3
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,681.63,530.53
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,731.73,566.07
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,779.96,598.0
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,823.55,626.51
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,864.65,653.01
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,901.36,677.57
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,935.09,700.06
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,963.26,717.43
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,988.05,732.54
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,1007.95,745.89
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1024.19,756.95
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1030.15,761.4
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,1032.17,763.48
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,1032.04,764.33
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,1028.16,762.85
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,1019.84,758.59
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,1007.81,752.0
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,988.98,742.05
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,966.77,729.88
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,939.03,712.88
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,908.18,693.7
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,810.96,628.49
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,706.71,555.97
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,733.26,578.34
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,743.37,587.4
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,687.06,548.62
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,630.49,509.06
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,567.67,461.01
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,506.08,411.82
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,434.56,354.08
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,370.15,299.5
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,290.0,229.83
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,218.83,165.61
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,111.43,62.56
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
