Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,10.01,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,18.92,2.46
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,33.41,22.73
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,48.2,36.75
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,64.67,51.79
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,80.67,66.12
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,99.68,77.34
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,128.33,97.44
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,154.88,108.81
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,213.77,149.04
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,267.08,190.36
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,343.93,252.63
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,403.37,304.14
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,463.55,354.65
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,521.23,401.66
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,578.45,446.62
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,633.14,488.34
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,686.54,527.79
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,735.83,562.29
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,783.05,593.35
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,827.0,622.05
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,868.43,648.77
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,904.7,673.1
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,937.85,695.34
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,966.69,714.72
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,992.11,731.92
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,1011.67,744.97
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,1027.48,755.7
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1036.23,762.32
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1041.07,766.57
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,1041.8,767.56
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,1038.65,766.18
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,1030.04,761.73
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,1017.65,754.92
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,998.16,744.28
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,975.17,731.38
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,946.39,713.48
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,914.52,693.45
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,876.84,670.33
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,836.75,645.29
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,790.45,615.69
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,742.53,584.35
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,687.53,546.88
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,637.33,512.12
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,574.43,465.48
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,512.76,417.03
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,441.36,358.67
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,373.83,301.0
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,293.63,231.22
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,225.72,169.02
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,111.9,55.25
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,9.05,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.26,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,21.65,12.71
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,30.25,20.99
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,33.78,24.44
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,37.22,27.63
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,51.4,29.39
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,104.91,53.8
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,160.89,94.26
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,224.42,147.62
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,283.38,200.07
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,344.03,254.08
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,404.01,306.72
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,464.52,358.2
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,522.38,406.74
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,579.76,453.41
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,634.31,495.56
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,687.16,535.06
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,736.9,571.61
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,784.68,604.61
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,828.33,633.4
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,869.38,660.09
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,905.44,684.12
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,938.4,705.96
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,966.7,723.54
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,991.56,738.8
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,1010.97,751.54
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1026.67,761.94
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1035.03,767.63
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1039.52,770.94
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,1039.21,771.63
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,1035.07,769.95
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,1025.52,764.84
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,1012.23,757.38
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,992.58,746.86
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,969.53,734.08
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,940.46,716.07
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,908.31,695.89
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,869.65,672.02
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,828.7,646.23
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,781.88,614.6
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,739.44,585.77
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,683.17,546.96
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,626.62,507.02
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,563.16,458.21
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,501.02,408.22
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,429.43,349.31
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,361.92,291.37
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,284.85,223.93
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,214.15,159.27
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,98.11,38.78
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,9.05,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.37,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,21.75,12.71
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,30.37,21.08
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,49.96,38.77
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,81.05,66.44
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,99.21,77.8
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,122.93,95.5
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,139.74,109.18
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,154.43,121.38
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,203.03,157.98
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,264.49,205.37
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,265.69,207.46
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,260.19,203.34
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,341.75,266.02
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,437.13,338.06
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,497.79,383.51
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,568.39,435.8
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,674.68,517.03
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,791.92,601.74
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,835.64,629.56
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,876.66,655.98
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,913.36,681.08
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,946.98,704.13
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,974.3,723.05
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,998.04,739.71
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1017.48,752.29
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1033.2,762.54
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1041.91,768.84
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1046.73,772.81
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1046.39,774.1
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,1042.19,773.06
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,1033.12,767.5
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,1020.29,759.66
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,999.95,747.95
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,976.18,734.02
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,874.44,666.7
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,757.47,586.24
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,810.18,628.22
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,832.35,646.49
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,789.6,618.01
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,738.89,583.78
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,681.43,544.67
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,623.86,504.38
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,556.03,452.82
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,493.22,403.03
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,419.99,342.87
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,351.48,284.1
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,266.36,210.18
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,191.9,142.46
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,88.35,23.18
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,9.05,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.44,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,25.03,15.36
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,34.07,24.29
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,39.0,29.06
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,43.72,33.41
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,56.32,35.57
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,105.7,58.6
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,157.43,95.52
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,216.48,144.21
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,272.73,193.17
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,331.37,244.13
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,388.74,293.22
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,447.17,341.54
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,503.44,386.91
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,560.58,431.34
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,590.65,452.03
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,607.05,461.34
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,684.84,520.49
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,767.97,579.9
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,810.23,606.58
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,849.9,631.6
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,885.37,654.86
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,917.87,676.11
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,944.97,693.0
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,968.7,707.72
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,987.94,720.47
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,1003.59,731.05
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,1007.64,734.8
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,1007.82,736.27
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,1007.9,737.83
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,1004.35,737.13
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,995.42,733.03
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,982.89,726.68
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,962.75,716.74
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,939.39,704.61
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,910.22,687.08
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,885.64,672.62
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,846.55,648.87
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,805.32,623.31
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,758.01,592.88
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,709.32,560.79
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,652.29,521.31
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,595.34,480.46
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,533.94,433.45
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,471.75,384.05
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,398.32,324.24
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,329.99,266.08
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,247.85,194.6
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,176.18,128.87
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,80.53,4.93
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,22.5,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,28.12,17.85
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,36.09,26.12
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,42.69,32.43
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,48.94,38.19
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,61.36,40.58
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,110.35,63.68
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,162.47,101.27
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,218.28,147.58
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,274.19,196.73
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,332.71,248.32
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,392.96,300.04
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,451.26,348.63
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,507.23,394.08
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,563.31,438.04
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,619.68,481.11
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,676.95,523.59
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,725.79,560.0
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,772.73,592.59
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,814.85,621.94
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,854.39,649.43
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,889.74,673.99
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,922.13,696.55
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,948.69,713.83
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,971.86,728.86
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,991.02,743.72
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,1006.61,756.37
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,1011.8,760.77
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,1013.19,762.82
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,1013.2,763.38
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,1009.55,761.64
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,1001.06,757.14
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,988.94,750.34
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,968.62,739.11
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,945.04,725.69
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,917.56,708.19
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,894.63,693.89
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,854.64,668.92
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,812.47,642.09
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,764.37,609.24
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,715.01,574.89
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,657.35,534.54
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,602.92,494.8
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,534.42,440.49
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,468.6,386.53
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,393.3,323.45
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,323.33,262.57
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,235.29,185.69
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,160.11,116.36
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,71.71,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,8.58,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,15.07,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,27.77,17.46
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,40.75,30.29
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,49.23,38.36
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,57.34,45.83
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,71.27,50.17
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,118.05,72.9
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,166.56,107.04
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,221.02,151.42
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,276.73,199.83
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,335.36,250.73
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,392.77,299.83
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,454.76,350.98
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,511.15,396.42
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,567.77,440.37
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,624.69,483.6
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,682.65,526.32
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,731.96,562.62
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,779.4,595.09
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,821.94,622.59
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,861.96,648.1
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,897.9,672.41
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,930.89,694.73
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,958.51,712.14
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,982.75,727.35
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,1001.57,740.48
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,1016.76,751.38
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,1027.98,759.84
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,1035.43,766.0
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,1034.86,766.59
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,1030.47,764.88
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,1019.44,759.39
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,1004.77,751.59
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,984.5,739.31
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,960.87,724.87
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,929.79,705.73
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,895.87,684.56
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,862.88,664.84
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,820.29,638.05
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,770.37,604.4
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,719.26,569.34
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,660.69,529.19
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,602.26,487.42
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,536.74,437.19
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,470.94,384.72
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,395.32,322.62
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,325.14,262.37
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,238.84,187.0
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,164.28,116.6
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,73.21,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,8.1,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,13.85,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,23.56,13.82
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,32.7,23.22
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,37.71,28.13
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,42.51,32.62
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,53.95,34.66
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,104.58,57.63
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,161.04,97.79
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,217.86,143.98
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,275.64,193.75
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,335.78,245.23
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,394.53,294.16
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,454.38,342.07
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,513.18,388.32
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,569.68,431.29
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,624.78,472.41
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,679.44,512.04
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,728.56,547.08
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,775.77,578.38
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,818.65,606.49
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,858.94,632.69
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,895.01,657.23
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,928.1,679.84
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,955.46,697.41
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,979.36,712.77
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,998.13,725.74
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,1013.26,736.52
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,1017.61,739.09
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,1018.07,739.36
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,1016.97,741.17
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,1012.16,740.73
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,1000.78,735.18
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,985.88,727.44
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,964.63,716.09
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,948.36,708.13
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,917.25,689.18
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,883.36,668.33
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,842.43,643.0
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,799.47,615.94
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,750.61,583.38
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,700.51,549.38
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,644.84,511.11
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,586.45,468.69
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,520.78,418.84
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,457.23,368.66
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,381.53,307.34
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,311.4,247.97
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,228.25,176.09
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,156.46,107.07
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,57.31,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,7.15,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,14.3,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,21.34,11.74
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,30.1,20.82
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,35.25,25.78
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,40.17,30.29
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,50.55,31.73
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,104.72,56.94
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,158.02,94.04
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,215.36,140.34
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,273.09,189.48
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,333.16,240.33
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,391.97,289.39
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,451.65,337.45
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,511.06,383.59
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,568.13,426.29
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,621.64,463.97
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,673.84,499.19
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,722.7,532.5
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,769.7,561.98
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,812.6,588.99
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,853.04,614.21
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,888.66,638.12
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,921.33,660.19
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,949.09,679.83
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,973.51,697.41
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,992.07,710.12
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,1007.01,720.71
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,1014.11,727.09
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,1017.44,731.23
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,1016.7,731.84
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,1012.24,730.25
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,1002.08,725.67
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,988.33,718.87
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,967.17,707.81
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,942.74,694.65
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,912.79,676.46
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,887.51,661.38
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,846.48,636.4
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,803.36,609.74
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,754.43,577.76
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,704.23,544.33
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,645.54,504.75
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,587.12,463.45
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,523.97,416.0
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,459.96,366.02
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,383.89,304.88
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,313.49,245.77
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,229.97,174.61
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,157.39,102.88
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,57.7,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,13.34,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,21.46,11.33
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,31.15,21.27
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,36.68,26.51
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,41.96,31.27
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,52.41,33.14
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,102.98,55.24
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,159.51,94.9
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,216.2,140.79
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,273.69,190.04
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,333.54,241.23
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,392.09,289.93
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,451.63,337.54
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,508.97,382.06
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,566.98,425.09
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,620.69,462.74
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,673.4,498.08
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,722.11,529.7
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,768.98,557.22
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,811.35,580.42
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,851.23,601.47
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,886.69,623.44
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,919.2,643.59
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,946.81,660.28
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,971.1,674.99
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,989.53,688.39
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,1004.36,699.7
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,1005.46,702.72
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,1002.61,703.46
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,1000.92,704.31
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,1004.52,708.52
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,991.77,702.58
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,975.55,694.63
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,953.51,683.86
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,928.33,671.04
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,896.06,652.64
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,861.24,632.34
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,818.95,607.22
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,778.98,583.31
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,726.97,550.84
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,674.37,517.15
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,613.45,476.44
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,553.38,434.01
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,484.05,382.15
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,417.81,330.62
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,341.41,269.34
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,271.19,210.87
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,188.43,141.3
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,116.63,71.23
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,41.29,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,12.39,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,23.1,12.52
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.44,25.24
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,43.32,32.75
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,51.52,40.28
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,76.15,57.15
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,108.16,85.03
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,123.85,97.55
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,139.27,109.8
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,156.73,123.41
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,174.5,137.1
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,222.57,174.2
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,277.56,216.35
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,351.7,272.78
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,439.16,338.61
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,538.45,414.4
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,658.38,503.8
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,706.59,538.41
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,753.29,571.58
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,795.7,598.93
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,835.97,624.55
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,870.85,647.57
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,902.98,668.74
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,923.71,681.08
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,947.29,695.42
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,964.9,707.21
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,979.1,716.96
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,995.02,727.98
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,999.19,731.49
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,997.05,730.64
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,991.31,727.65
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,980.33,721.94
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,965.87,714.07
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,943.91,702.22
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,918.84,688.33
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,887.57,669.32
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,853.58,648.34
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,811.77,622.54
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,772.09,597.87
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,722.69,564.93
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,672.32,530.64
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,612.04,488.33
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,552.58,444.19
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,486.39,393.35
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,422.72,342.42
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,346.55,279.85
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,276.55,219.94
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,194.76,148.61
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,121.14,69.86
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,43.71,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,12.39,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,21.71,11.15
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,32.36,22.61
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,38.25,28.38
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,43.89,33.65
