Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,72.93,54.32
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,116.89,90.55
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,148.29,112.16
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,189.78,142.73
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,232.2,176.09
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,279.83,213.82
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,349.75,265.37
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,446.76,338.77
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,503.82,383.55
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,560.87,426.92
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,615.09,467.11
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,667.67,504.89
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,716.15,538.74
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,762.83,569.07
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,805.65,596.63
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,846.17,622.46
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,881.32,644.59
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,913.54,664.77
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,941.2,682.6
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,965.58,698.34
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,984.28,711.27
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,999.38,722.08
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,1002.46,723.94
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,1001.69,723.57
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,999.79,724.91
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,994.27,724.06
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,983.04,718.75
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,968.3,711.25
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,954.84,705.57
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,929.68,692.12
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,898.06,672.98
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,863.73,651.89
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,821.76,626.19
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,777.91,598.78
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,727.19,566.17
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,679.08,534.66
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,618.6,493.86
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,558.89,450.58
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,489.93,397.32
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,423.95,344.21
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,346.47,280.11
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,275.45,218.94
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,190.01,144.49
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,112.2,57.12
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,40.6,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,11.44,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.96,10.95
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.96,24.04
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,42.28,32.04
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,51.0,40.11
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,74.93,61.48
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,116.26,86.13
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,147.78,100.12
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,209.46,142.01
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,263.85,189.11
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,321.19,238.83
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,377.72,287.31
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,435.71,335.48
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,492.72,381.47
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,547.89,424.54
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,600.4,464.49
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,652.21,502.72
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,699.88,536.96
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,746.07,569.09
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,787.86,596.64
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,827.45,622.46
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,862.02,645.53
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,893.86,666.73
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,920.47,683.12
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,943.93,697.43
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,961.25,709.12
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,975.12,718.7
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,981.38,723.44
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,984.03,726.02
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,981.24,724.74
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,974.9,721.32
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,962.6,714.55
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,946.94,705.67
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,924.15,693.04
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,898.37,678.38
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,865.92,658.17
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,835.51,639.25
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,792.72,612.29
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,748.35,583.83
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,697.19,549.83
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,645.48,514.66
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,584.41,470.34
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,524.43,425.15
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,455.93,371.54
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,390.63,318.44
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,314.02,254.65
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,243.31,193.65
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,164.5,124.16
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,90.74,36.46
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,32.05,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.53,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,22.39,10.76
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,36.38,26.07
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,47.36,36.5
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,57.87,46.2
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,80.58,66.49
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,111.78,87.41
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,125.36,98.86
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,138.68,110.38
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,166.19,131.98
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,198.74,157.59
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,261.58,206.17
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,337.07,264.85
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,373.09,292.75
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,410.77,321.41
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,392.35,306.15
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,364.12,282.87
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,540.44,422.57
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,736.21,570.3
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,650.39,500.39
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,528.23,403.59
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,515.86,394.47
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,492.5,376.64
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,558.46,426.43
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,617.84,470.5
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,538.87,411.33
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,444.39,340.24
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,429.9,330.11
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,414.89,319.19
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,420.89,324.36
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,426.72,329.38
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,446.78,345.8
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,466.33,361.81
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,519.72,405.08
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,556.22,435.69
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,480.76,379.03
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,393.76,312.71
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,329.31,263.15
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,266.45,213.65
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,222.63,178.77
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,170.35,136.4
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,113.12,89.65
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,58.59,44.11
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,49.26,36.38
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,39.94,28.49
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,169.31,138.67
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,257.01,206.34
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,173.75,131.15
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,95.24,24.88
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,34.47,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,11.44,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,22.08,9.94
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,34.13,24.04
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,41.96,31.68
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,47.88,37.28
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,72.73,59.64
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,105.69,83.96
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,113.16,90.21
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,118.75,94.94
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,178.08,140.34
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,254.19,199.99
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,307.17,241.69
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,371.2,292.53
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,457.48,361.62
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,564.48,447.02
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,619.84,490.15
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,674.49,531.71
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,700.47,550.09
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,716.65,560.55
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,785.86,611.76
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,856.59,659.93
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,829.09,639.71
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,777.16,597.93
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,687.63,530.26
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,587.83,453.27
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,577.81,446.17
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,566.46,437.63
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,671.47,519.24
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,764.86,590.53
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,656.13,508.94
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,532.52,415.09
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,397.04,312.28
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,264.05,207.78
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,307.24,243.39
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,338.52,269.25
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,370.93,296.6
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,415.07,332.84
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,274.66,221.55
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,144.56,114.89
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,108.74,85.78
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,73.54,56.63
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,64.66,49.44
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,55.79,42.13
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,46.46,34.3
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,37.14,26.33
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,181.08,149.55
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,281.49,226.8
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,184.05,138.36
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,94.64,4.32
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,34.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,9.53,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,21.29,8.63
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,34.16,23.9
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,43.68,33.04
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,52.79,41.49
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,63.15,50.89
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,109.12,66.73
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,158.11,100.96
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,212.23,144.94
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,266.8,192.07
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,324.46,241.96
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,355.1,272.95
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,365.62,284.68
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,409.73,320.07
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,455.03,355.52
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,464.13,361.52
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,462.45,358.8
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,520.48,402.74
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,579.47,446.46
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,630.36,483.37
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,690.92,526.42
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,668.25,507.39
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,646.06,488.97
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,742.45,559.29
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,836.33,625.07
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,830.82,619.39
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,822.12,612.61
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,827.16,615.71
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,829.79,617.12
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,829.81,617.89
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,827.34,617.11
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,816.22,610.82
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,802.43,602.86
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,871.29,653.12
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,919.5,685.85
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,887.5,665.45
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,852.76,643.98
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,810.19,618.13
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,765.78,590.58
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,713.43,556.11
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,663.86,522.85
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,602.28,479.96
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,541.72,435.09
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,471.09,379.97
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,403.9,325.3
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,324.94,259.89
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,253.1,197.94
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,166.61,120.37
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,83.17,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,30.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.63,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,20.09,7.02
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.39,23.2
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.72,33.08
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,53.61,42.22
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,63.37,50.98
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,109.75,67.98
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,157.59,101.04
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,210.67,143.6
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,264.31,189.24
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,321.13,237.66
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,377.26,284.86
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,435.27,332.14
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,490.29,375.97
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,545.75,418.7
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,604.62,463.09
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,664.67,507.26
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,713.66,542.35
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,760.86,573.86
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,803.5,601.61
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,843.72,627.52
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,878.81,650.49
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,910.9,671.48
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,938.36,688.81
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,962.5,704.02
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,980.44,716.02
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,994.74,725.85
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,1000.51,728.97
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,1002.48,729.87
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,1000.59,729.88
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,994.98,727.67
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,983.05,721.52
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,967.53,713.17
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,945.92,701.72
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,921.1,688.17
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,897.33,674.49
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,862.9,653.46
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,820.4,627.48
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,775.94,599.72
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,724.76,565.47
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,672.61,529.82
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,611.61,487.38
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,554.63,444.86
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,484.9,390.85
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,418.22,336.84
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,338.06,269.59
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,265.22,205.99
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,176.3,124.42
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,89.91,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,12.61,1.68
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,25.82,16.67
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,31.19,22.03
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,36.34,26.85
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,42.93,32.82
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,97.34,52.06
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,150.68,88.88
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,208.32,136.14
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,266.59,187.0
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,327.2,239.82
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,386.76,290.38
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,449.11,341.03
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,506.3,386.75
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,563.19,430.52
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,617.31,471.1
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,670.49,509.73
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,719.87,544.43
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,767.28,575.0
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,809.71,602.37
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,849.5,627.78
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,885.1,651.54
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,917.65,673.3
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,944.74,692.15
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,968.35,708.85
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,986.44,721.51
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,1000.81,731.94
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,1003.73,733.69
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,1002.7,733.11
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,1000.72,734.4
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,995.0,733.4
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,982.73,726.82
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,966.92,718.06
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,944.21,704.77
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,918.3,689.38
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,892.85,674.25
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,856.88,651.8
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,814.09,625.29
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,769.4,597.0
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,717.11,562.61
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,664.06,526.81
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,605.53,485.58
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,544.85,439.76
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,473.26,383.62
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,405.18,327.83
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,323.64,259.35
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,249.87,194.79
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,159.36,109.9
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,58.89,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,12.69,0.94
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,25.93,16.73
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,31.73,22.54
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,37.29,27.73
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,43.26,33.17
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,96.77,52.23
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,149.61,88.22
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,206.83,134.26
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,264.9,183.75
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,325.45,235.12
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,384.46,283.93
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,444.45,331.57
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,503.0,377.21
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,559.56,419.8
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,613.89,459.98
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,667.37,498.46
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,715.79,532.49
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,762.26,562.69
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,805.02,588.91
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,845.24,613.18
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,880.55,636.08
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,912.81,656.99
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,940.1,674.69
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,963.95,690.24
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,981.87,702.01
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,996.09,711.64
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,1001.26,716.5
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,1002.57,719.14
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,1000.48,719.11
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,994.62,716.86
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,982.68,710.88
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,967.17,702.76
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,944.26,689.35
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,918.12,673.93
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,885.83,654.96
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,858.2,638.97
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,815.14,613.07
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,770.18,585.49
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,717.78,551.33
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,664.56,515.75
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,602.68,474.33
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,545.01,432.54
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,473.68,377.53
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,405.87,322.82
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,324.08,255.25
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,250.19,191.38
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,157.5,103.03
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,57.53,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,12.77,0.0
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,26.08,16.69
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,30.99,21.8
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,35.74,26.35
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,41.33,31.45
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,94.97,50.68
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,147.78,86.36
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,205.07,132.23
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,262.95,181.74
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,323.2,233.23
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,382.2,282.51
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,444.04,332.12
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,501.09,377.08
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,557.92,420.27
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,612.09,459.22
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,665.26,496.03
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,713.76,529.41
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,760.3,558.73
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,802.6,585.63
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,842.34,610.67
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,876.82,632.19
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,908.18,651.68
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,935.38,668.52
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,959.15,683.23
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,976.5,695.37
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,990.13,705.35
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,993.53,707.69
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,993.04,707.79
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,990.91,709.14
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,985.06,708.29
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,972.03,702.22
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,955.46,693.95
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,932.1,680.22
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,905.58,664.49
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,872.53,644.9
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,844.18,628.33
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,801.6,602.64
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,757.2,575.31
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,703.92,541.41
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,650.04,506.11
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,588.23,463.02
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,530.9,420.23
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,459.38,365.02
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,391.56,310.25
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,310.4,243.05
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,237.36,179.84
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,144.27,88.26
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,47.48,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,11.96,0.0
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,24.35,14.95
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,29.8,20.45
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,35.02,25.31
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,39.76,29.6
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,92.67,48.39
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,145.66,84.07
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,202.99,129.88
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,260.71,178.94
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,320.87,229.96
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,379.47,278.75
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,440.82,327.74
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,497.61,371.16
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,554.16,412.37
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,608.36,450.11
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,662.0,485.77
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,710.68,516.65
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,757.38,543.19
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,799.95,567.16
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,839.9,589.01
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,874.85,610.23
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,906.69,629.54
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,932.95,645.47
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,955.71,659.36
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,973.47,672.6
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,987.5,683.69
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,994.28,689.06
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,997.19,692.16
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,994.8,694.18
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,988.6,693.98
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,976.76,688.96
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,961.29,681.74
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,938.93,669.61
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,913.3,655.42
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,880.88,637.25
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,845.73,617.07
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,803.34,592.51
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,765.57,570.61
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,713.78,538.4
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,661.17,504.72
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,599.68,463.95
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,539.01,420.45
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,467.77,366.09
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,399.86,311.79
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,321.55,247.91
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,248.2,184.88
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,150.63,83.11
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,53.5,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,12.49,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,25.39,15.55
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,32.1,22.26
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,38.49,28.21
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,43.64,32.87
