Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,91.82,49.21
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,142.81,83.3
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,201.47,129.78
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,257.57,177.46
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,316.29,227.51
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,373.9,275.56
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,432.87,323.06
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,489.53,367.6
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,546.63,410.77
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,598.92,448.45
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,649.9,483.82
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,697.36,516.19
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,743.02,545.27
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,785.13,571.97
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,824.96,596.96
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,859.09,619.32
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,890.26,639.82
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,916.76,656.65
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,940.0,671.42
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,957.22,682.7
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,970.84,691.88
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,975.96,695.56
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,977.35,697.01
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,975.01,698.03
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,969.01,696.89
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,957.15,691.19
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,941.73,683.27
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,918.47,671.2
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,892.1,657.06
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,868.97,643.7
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,835.32,623.13
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,791.79,596.5
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,746.49,568.19
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,696.02,535.8
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,644.61,501.81
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,582.74,459.18
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,525.14,416.55
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,455.44,361.92
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,389.18,307.62
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,306.38,238.64
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,232.26,173.56
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,134.11,63.85
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,39.82,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,13.05,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,26.52,16.63
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,32.28,22.76
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,37.83,28.07
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,42.22,32.13
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,91.73,49.11
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,147.43,87.59
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,204.62,134.34
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,261.96,184.91
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,321.75,237.98
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,380.15,288.75
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,441.5,340.15
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,465.48,362.69
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,470.01,367.59
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,558.94,437.26
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,660.2,514.67
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,708.15,549.28
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,754.14,580.21
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,795.93,607.72
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,835.16,633.19
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,869.57,656.41
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,900.91,677.51
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,926.37,693.31
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,948.35,706.8
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,965.29,718.38
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,978.55,727.66
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,984.92,732.52
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,987.49,735.07
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,931.55,698.09
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,857.78,648.03
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,866.96,656.96
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,871.46,661.33
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,783.88,601.78
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,704.27,544.81
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,780.67,605.35
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,832.82,643.74
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,789.84,615.68
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,745.1,586.53
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,691.25,550.19
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,636.9,512.5
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,573.58,465.81
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,515.0,419.94
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,442.98,361.6
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,375.03,304.14
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,291.61,232.13
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,217.2,164.48
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,102.66,37.17
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,13.15,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,26.68,16.67
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,32.88,23.33
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,38.84,29.05
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,42.67,32.65
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,91.48,49.65
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,147.19,97.23
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,185.65,136.47
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,238.74,174.6
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,320.01,239.73
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,268.65,210.34
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,173.32,137.78
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,341.6,274.03
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,554.86,444.2
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,608.86,487.07
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,661.89,528.6
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,711.47,567.28
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,759.23,602.12
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,802.36,631.64
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,843.03,659.05
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,878.95,684.12
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,911.84,706.96
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,939.77,726.66
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,964.28,744.02
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,982.77,757.28
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,997.55,768.11
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1005.57,774.39
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1009.72,778.18
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,940.23,730.22
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,852.77,667.94
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,927.28,724.73
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,978.32,762.59
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,955.63,747.8
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,929.61,731.07
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,896.74,709.32
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,860.96,685.31
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,824.39,661.54
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,778.74,630.53
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,725.92,592.3
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,672.07,552.52
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,608.04,504.21
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,544.96,453.25
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,470.8,391.32
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,404.38,333.11
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,316.39,255.18
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,237.92,181.12
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,110.07,21.91
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,12.79,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,25.88,15.9
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,32.12,22.73
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,38.12,28.51
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,41.93,32.11
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,91.31,49.74
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,146.63,87.9
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,203.91,134.88
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,261.63,186.18
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,321.95,240.21
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,381.42,292.34
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,444.02,345.22
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,501.16,393.59
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,558.02,440.16
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,612.86,482.87
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,667.02,523.56
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,716.32,559.5
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,763.6,591.05
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,805.71,618.25
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,845.14,643.2
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,880.07,666.77
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,911.83,688.18
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,938.09,705.87
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,960.79,721.27
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,977.92,732.62
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,991.28,741.59
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,997.68,745.13
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1000.19,746.28
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,997.05,745.29
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,990.09,741.93
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,976.17,734.07
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,958.68,723.93
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,935.19,711.5
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,908.49,696.77
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,873.49,674.75
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,843.1,655.81
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,799.01,627.92
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,753.13,598.16
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,696.36,558.59
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,639.39,517.82
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,575.23,470.11
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,516.07,423.3
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,439.27,360.44
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,367.31,299.01
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,279.96,223.21
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,202.71,151.22
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,93.61,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,10.57,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,21.3,11.93
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,26.92,18.09
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,32.3,23.22
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,38.22,28.69
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,87.59,45.42
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,140.4,81.05
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,197.51,127.53
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,255.21,178.16
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,315.18,231.05
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,375.5,282.95
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,434.08,331.78
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,490.59,377.71
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,546.79,421.59
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,599.38,461.46
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,650.75,499.06
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,698.79,534.5
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,744.81,565.95
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,785.68,592.29
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,823.89,616.59
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,857.62,639.44
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,888.23,660.24
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,913.05,675.94
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,934.35,689.39
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,950.93,701.69
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,963.83,711.72
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,969.43,717.07
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,971.22,720.08
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,967.46,720.5
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,959.97,718.59
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,946.6,711.82
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,929.75,702.73
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,906.41,688.51
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,879.92,672.15
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,765.26,593.5
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,637.71,500.13
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,698.02,550.92
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,733.17,579.09
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,679.35,540.96
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,625.12,502.18
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,562.64,456.93
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,501.44,409.5
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,432.42,352.76
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,364.59,294.64
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,279.54,220.99
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,204.59,149.35
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,92.6,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,11.91,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,21.36,11.58
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,26.63,17.61
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,31.76,22.52
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,34.43,25.06
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,84.38,41.62
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,138.73,77.94
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,197.34,125.36
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,258.69,178.85
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,318.96,232.07
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,378.58,283.68
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,439.01,334.29
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,496.61,381.47
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,553.89,426.67
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,607.68,466.88
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,660.38,504.75
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,709.55,539.21
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,756.64,569.32
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,799.39,596.29
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,839.45,621.12
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,874.56,643.19
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,906.46,662.99
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,933.11,677.96
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,956.19,690.56
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,973.29,701.3
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,986.53,709.76
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,991.73,712.48
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,992.95,712.9
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,990.16,712.36
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,983.52,709.56
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,969.72,702.31
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,952.29,692.86
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,928.95,680.48
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,902.35,665.96
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,868.16,645.44
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,831.32,622.96
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,787.43,596.11
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,748.2,572.04
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,694.55,536.31
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,640.31,499.26
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,576.66,454.9
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,514.24,408.13
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,438.9,348.44
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,367.85,289.43
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,284.32,219.09
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,207.52,145.29
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,78.75,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,11.91,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,21.52,11.37
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,27.27,17.98
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,32.84,23.23
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,35.45,25.73
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,85.65,42.04
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,140.9,78.56
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,200.46,126.39
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,262.39,180.07
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,323.16,233.39
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,382.96,284.83
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,443.38,335.06
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,501.5,382.18
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,559.18,427.15
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,613.34,467.25
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,666.37,505.0
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,715.18,539.01
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,761.8,568.48
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,803.9,593.57
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,843.12,616.33
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,877.82,636.11
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,909.26,653.47
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,935.22,667.65
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,957.54,679.46
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,974.09,687.03
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,986.79,692.21
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,992.16,692.91
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,993.58,691.33
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,990.71,687.87
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,983.98,682.11
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,968.91,672.26
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,950.28,660.45
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,926.01,645.3
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,898.52,628.29
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,862.56,606.07
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,824.18,582.36
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,786.94,562.91
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,740.97,537.17
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,685.02,503.98
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,628.83,469.39
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,564.11,427.69
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,500.82,383.57
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,427.9,329.53
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,356.6,273.41
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,268.24,201.22
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,190.8,126.3
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,71.46,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,13.34,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,22.61,11.82
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,31.81,21.71
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,40.53,29.74
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,45.22,34.07
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,90.63,50.12
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,141.03,82.74
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,196.69,125.66
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,253.11,172.3
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,312.57,221.45
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,372.64,269.87
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,431.68,315.79
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,488.47,359.1
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,545.48,401.01
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,598.74,439.42
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,651.09,476.02
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,699.24,508.59
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,745.66,538.91
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,784.58,563.18
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,823.99,587.64
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,857.98,609.72
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,889.04,629.98
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,914.58,645.54
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,936.82,659.1
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,953.0,670.34
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,965.61,679.52
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,981.41,690.09
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,993.34,698.27
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,989.9,698.69
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,982.63,697.01
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,969.63,690.99
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,952.99,682.73
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,928.14,669.62
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,900.08,654.42
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,866.67,634.74
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,830.55,613.07
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,792.44,590.22
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,745.54,560.94
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,690.65,524.37
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,635.24,486.6
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,570.28,440.97
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,506.68,393.51
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,430.49,334.51
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,362.95,279.26
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,274.22,205.99
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,194.64,123.93
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,73.81,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,12.87,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,21.82,10.83
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,30.59,20.69
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,38.9,28.45
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,43.25,32.5
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,88.15,48.17
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,139.12,81.42
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,194.61,124.51
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,250.73,171.11
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,309.89,220.37
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,369.26,268.79
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,427.53,314.81
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,483.69,358.34
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,540.02,400.46
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,597.07,441.64
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,655.58,482.56
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,703.72,515.34
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,749.89,544.71
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,790.45,570.19
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,828.06,593.63
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,862.3,615.27
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,893.48,634.97
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,917.39,649.66
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,937.71,662.22
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,953.48,673.37
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,965.57,682.39
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,975.53,690.25
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,981.7,695.89
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,977.7,694.67
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,969.91,691.31
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,953.66,682.75
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,933.98,672.12
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,909.46,659.72
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,881.81,645.19
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,846.74,624.79
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,816.22,607.15
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,770.72,579.68
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,723.62,550.51
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,670.09,514.88
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,615.98,477.84
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,550.9,431.6
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,487.4,383.8
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,416.63,328.0
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,347.04,270.41
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,258.42,195.27
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,177.47,106.08
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,67.09,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,12.39,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,20.99,9.91
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,29.34,19.84
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,37.27,27.39
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,41.28,31.22
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,85.48,46.79
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,135.62,79.89
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,191.29,124.52
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,250.05,175.4
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,308.97,226.95
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,366.69,276.55
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,425.77,325.62
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,482.37,371.94
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,539.01,416.72
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,591.55,457.03
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,642.9,495.22
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,690.43,529.6
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,736.13,560.97
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,776.82,587.77
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,814.84,612.54
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,848.23,635.25
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,878.65,655.99
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,902.57,672.43
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,923.07,686.72
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,938.98,697.66
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,951.32,706.39
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,957.06,711.35
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,959.13,714.07
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,954.71,712.21
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,946.66,708.11
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,931.62,699.82
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,921.06,694.69
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,895.65,680.04
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,867.22,663.35
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,832.89,642.68
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,796.06,619.94
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,750.33,590.34
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,703.16,559.04
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,649.02,521.66
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,594.47,482.81
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,531.68,434.07
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,467.46,382.36
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,391.19,318.86
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,320.27,257.25
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,230.12,178.21
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,146.65,80.74
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,54.62,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,12.87,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.15,10.25
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,29.99,20.51
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,37.46,27.75
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,41.46,31.62
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,85.49,47.13
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,136.2,80.92
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,192.19,126.38
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,251.0,178.06
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,309.87,230.52
