Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,367.72,281.75
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,427.08,332.91
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,421.45,332.53
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,384.76,304.1
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,432.22,341.1
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,483.01,379.73
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,606.97,476.69
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,738.38,575.44
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,779.4,602.18
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,817.91,627.57
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,851.0,650.21
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,880.98,670.71
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,906.3,688.04
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,928.2,703.12
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,943.31,713.69
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,954.72,721.94
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,961.0,725.49
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,963.51,726.66
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,958.88,725.61
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,950.54,722.21
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,936.14,713.78
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,918.24,703.07
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,893.4,688.89
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,865.52,672.51
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,830.59,649.7
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,800.2,629.98
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,755.21,600.45
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,708.7,569.19
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,652.95,529.09
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,597.02,487.81
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,531.98,437.97
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,472.42,389.88
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,395.0,324.5
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,323.23,261.26
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,232.37,179.81
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,146.81,67.9
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,55.18,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,11.91,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,20.35,8.25
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,27.82,18.54
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,34.94,25.48
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,38.66,29.08
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,82.27,44.21
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,133.19,78.0
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,192.01,125.94
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,248.52,176.4
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,307.81,230.24
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,365.33,282.11
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,424.22,333.94
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,480.9,382.47
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,537.65,429.47
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,590.61,472.11
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,642.63,512.73
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,690.3,549.73
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,736.04,583.48
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,777.04,611.46
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,815.41,637.26
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,849.12,660.96
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,879.8,682.48
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,905.01,700.2
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,926.81,715.72
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,942.28,726.51
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,954.07,734.89
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,959.1,739.16
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,960.36,741.0
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,956.18,740.24
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,948.3,737.06
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,933.8,728.32
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,915.81,717.22
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,891.03,700.56
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,863.23,681.8
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,835.88,663.7
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,798.6,638.17
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,753.46,607.42
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,706.77,574.97
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,651.82,534.38
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,596.61,492.66
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,530.36,439.94
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,469.87,389.63
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,392.08,323.28
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,320.0,259.15
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,228.11,175.73
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,140.22,46.51
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,52.98,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,11.44,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.54,6.92
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,26.15,17.08
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,32.48,23.28
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,35.93,26.64
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,83.48,44.33
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,135.99,78.81
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,193.85,125.68
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,251.85,176.84
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,312.57,230.97
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,371.57,282.7
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,433.08,334.71
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,490.59,383.18
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,547.91,429.91
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,602.49,472.46
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,656.22,512.95
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,704.86,548.45
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,751.45,580.04
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,793.54,607.34
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,832.92,632.43
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,867.65,656.23
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,899.2,677.91
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,924.4,694.03
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,946.0,707.8
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,962.43,719.59
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,975.07,729.03
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,980.62,734.37
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,982.27,737.27
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,978.42,735.81
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,970.73,731.96
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,956.19,724.0
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,938.08,713.69
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,913.12,699.69
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,884.99,683.42
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,848.62,660.16
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,809.8,634.87
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,770.25,609.58
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,722.19,577.41
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,665.64,536.95
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,608.93,495.27
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,540.8,443.0
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,474.62,389.72
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,398.24,324.93
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,324.16,259.54
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,227.63,172.06
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,134.52,18.04
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,51.13,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,10.96,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,18.7,5.33
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,26.27,17.07
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,33.48,24.12
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,37.28,27.83
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,79.79,42.4
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,130.71,76.0
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,188.99,123.44
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,245.06,173.02
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,303.91,225.82
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,325.16,252.63
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,319.41,253.09
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,362.21,288.28
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,407.17,324.56
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,397.14,316.61
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,380.53,302.61
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,335.1,266.31
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,288.16,228.17
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,426.85,339.06
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,577.77,454.92
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,598.81,469.97
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,618.98,484.98
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,674.83,528.88
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,743.51,581.25
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,852.46,664.4
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,944.54,729.17
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,952.46,733.31
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,956.69,735.68
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,864.67,673.12
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,750.95,590.47
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,846.74,665.48
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,914.34,714.92
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,888.47,697.33
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,867.0,683.6
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,830.05,658.9
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,790.79,632.3
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,744.33,600.52
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,696.47,567.08
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,637.71,523.63
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,579.17,478.81
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,515.3,427.36
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,450.24,373.07
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,369.65,304.02
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,295.42,237.87
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,200.42,150.42
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,107.58,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,40.22,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.48,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,19.14,4.3
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,34.59,24.14
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,49.68,38.42
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,65.73,53.26
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,92.18,69.18
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,121.87,92.06
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,153.13,117.58
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,185.03,144.51
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,217.92,172.29
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,131.8,103.91
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,29.73,19.6
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,92.43,72.2
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,155.06,123.46
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,145.39,114.94
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,135.48,106.47
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,195.48,154.98
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,257.35,204.0
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,221.63,174.88
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,185.03,145.25
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,255.28,201.37
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,337.84,265.66
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,369.85,290.38
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,402.79,315.9
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,287.73,226.63
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,165.92,129.74
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,159.35,124.78
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,152.74,119.54
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,142.61,111.48
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,132.46,103.41
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,190.6,150.97
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,251.05,199.65
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,177.26,140.51
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,105.49,82.08
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,144.98,115.07
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,186.7,149.51
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,156.72,125.38
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,127.1,101.32
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,111.33,88.51
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,95.54,75.48
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,292.23,243.76
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,427.78,351.55
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,348.05,282.49
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,274.92,217.99
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,182.33,132.91
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,90.03,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,33.29,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,11.44,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,19.02,2.61
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,29.18,19.37
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,40.24,30.04
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,45.84,35.52
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,84.48,49.81
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,127.29,88.14
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,148.62,114.71
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,163.57,129.08
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,171.92,137.27
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,237.71,188.41
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,319.0,252.28
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,323.85,256.61
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,321.46,254.28
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,396.18,312.37
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,477.43,374.0
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,556.37,434.16
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,642.52,498.38
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,727.39,560.31
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,812.0,617.12
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,845.83,639.92
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,876.64,661.25
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,903.28,678.56
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,926.62,693.71
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,941.49,705.22
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,952.62,714.43
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,958.62,719.51
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,960.82,722.11
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,833.21,636.82
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,671.45,518.57
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,813.04,628.78
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,912.52,699.35
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,886.83,683.99
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,858.1,667.38
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,829.87,649.66
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,791.91,624.69
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,745.07,593.71
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,696.81,560.95
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,638.31,518.6
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,580.0,474.66
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,510.53,419.57
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,447.8,367.42
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,363.11,295.34
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,285.76,226.76
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,187.63,133.74
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,75.21,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,10.01,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,17.19,0.0
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,24.41,15.25
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,31.31,22.21
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,34.82,25.7
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,79.52,42.04
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,131.79,75.42
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,189.92,121.83
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,248.4,173.31
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,309.66,228.02
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,369.36,280.52
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,431.69,333.5
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,489.47,381.46
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,546.96,427.22
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,600.91,468.69
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,653.64,507.63
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,702.79,543.88
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,749.87,576.47
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,791.59,602.75
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,830.61,626.78
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,864.87,649.61
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,895.88,670.28
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,920.69,686.15
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,941.87,699.7
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,957.67,710.58
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,969.61,719.12
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,972.1,722.77
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,970.64,723.99
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,965.18,721.64
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,955.93,716.93
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,939.8,708.21
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,920.16,697.17
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,893.78,682.4
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,864.31,665.39
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,826.75,641.57
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,793.8,620.71
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,746.0,589.5
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,696.83,556.55
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,637.17,513.69
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,577.82,469.21
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,507.16,413.56
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,443.46,360.93
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,360.24,290.54
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,284.17,223.24
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,183.35,125.83
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,70.2,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,9.53,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.36,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,23.63,14.4
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,30.56,21.42
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,34.1,24.94
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,77.5,40.7
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,128.78,73.32
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,185.62,118.79
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,243.11,169.25
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,303.39,222.92
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,361.91,274.29
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,422.83,325.96
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,479.5,373.11
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,535.92,418.27
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,589.58,459.74
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,642.39,499.08
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,690.41,533.17
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,736.38,563.39
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,778.23,588.49
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,817.41,611.23
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,850.24,631.7
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,879.82,649.9
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,905.17,664.69
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,926.98,677.19
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,942.35,687.69
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,953.92,695.95
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,959.17,701.06
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,960.53,703.85
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,955.82,702.2
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,947.31,698.26
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,932.51,690.34
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,914.18,680.2
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,888.01,664.86
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,858.72,647.38
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,822.57,625.49
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,784.09,601.59
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,737.38,572.08
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,695.46,545.27
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,638.17,505.21
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,580.98,463.66
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,512.81,411.73
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,446.95,359.01
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,363.11,289.48
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,291.27,226.1
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,189.06,122.82
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,78.17,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,8.58,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,14.55,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,21.91,12.74
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,28.91,19.84
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,32.96,23.79
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,75.38,39.35
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,125.72,70.92
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,181.5,114.92
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,238.06,164.08
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,297.42,216.45
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,355.69,267.14
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,416.42,318.23
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,472.54,364.64
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,528.49,409.25
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,578.73,447.33
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,626.37,482.03
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,673.3,515.55
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,718.43,546.5
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,758.65,572.17
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,796.41,595.87
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,829.13,614.9
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,858.85,631.62
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,883.19,645.2
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,904.15,656.55
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,918.89,664.49
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,930.0,670.15
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,926.04,665.01
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,926.09,662.68
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,858.99,619.09
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,778.17,566.23
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,835.39,605.17
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,874.85,629.89
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,847.48,613.12
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,817.32,595.38
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,707.32,524.42
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,592.14,445.84
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,607.5,461.91
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,609.66,466.59
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,545.88,422.62
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,483.87,378.07
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,417.19,328.9
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,351.73,278.04
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,276.69,217.11
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,208.92,159.12
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,113.84,66.42
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,9.05,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,15.07,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,25.79,15.65
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,35.4,25.28
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,40.38,30.11
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,76.59,42.62
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,125.2,73.26
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,179.86,115.83
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,234.61,162.15
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,292.8,211.89
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,351.57,261.59
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,409.81,309.36
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,465.08,353.47
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,520.62,396.12
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,577.69,438.6
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,636.76,481.11
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,684.67,514.26
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,730.59,544.07
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,771.53,569.34
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,809.71,592.47
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,843.08,612.08
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,873.28,629.35
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,897.61,641.38
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,918.38,651.01
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,934.05,658.65
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,945.97,663.99
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,951.27,664.03
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,952.71,661.91
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,947.48,658.36
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,938.48,652.81
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,923.11,644.61
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,904.24,634.44
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,878.36,621.97
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,849.45,607.51
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,812.34,587.47
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,772.9,565.44
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,732.9,543.4
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,684.8,514.88
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,627.09,478.82
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,569.54,440.23
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,499.39,389.62
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,431.85,337.97
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,352.82,274.06
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,277.42,208.92
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,170.21,90.11
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,62.24,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,8.1,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,13.84,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,21.72,12.12
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,29.2,19.86
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,33.65,24.19
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,71.61,36.67
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,125.1,70.38
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,181.02,113.8
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,237.66,161.64
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,297.3,212.47
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,355.2,261.29
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,414.3,309.36
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,471.3,355.05
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,528.23,399.07
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,581.21,437.98
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,633.31,474.85
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,680.24,508.44
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,725.17,539.37
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,765.86,564.53
