Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,827.79,627.72
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,850.35,641.42
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,869.37,652.78
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,882.94,661.83
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,892.86,668.61
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,896.2,671.77
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,895.84,672.67
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,889.75,669.35
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,880.07,663.81
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,864.37,654.87
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,845.31,643.72
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,818.65,627.31
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,789.18,608.85
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,757.85,588.85
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,717.58,562.07
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,669.03,529.11
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,619.58,494.57
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,559.39,450.21
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,500.1,403.56
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,426.2,343.93
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,356.21,284.58
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,271.57,209.3
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,185.5,93.9
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,71.95,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,11.52,0.0
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,23.58,14.49
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,30.97,21.84
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,59.03,30.65
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,107.97,58.25
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,163.3,100.28
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,219.18,148.41
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,278.26,200.68
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,336.09,251.49
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,396.15,302.56
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,451.86,349.15
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,507.43,393.85
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,559.69,434.71
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,610.97,473.41
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,657.77,507.6
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,702.56,539.32
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,742.3,564.5
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,779.3,587.24
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,811.69,608.35
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,840.92,627.3
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,863.82,640.82
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,883.17,652.05
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,897.18,661.14
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,907.45,667.98
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,911.07,670.09
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,910.9,669.95
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,904.33,666.43
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,894.08,660.71
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,877.93,651.89
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,858.37,640.89
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,830.36,623.6
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,799.49,604.34
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,761.42,579.93
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,727.74,558.24
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,678.31,525.88
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,627.95,491.93
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,566.9,448.53
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,506.75,402.52
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,432.35,343.55
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,361.88,284.6
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,268.18,202.81
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,183.32,74.63
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,71.62,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,11.16,0.0
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,22.79,13.55
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,27.59,18.65
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,56.48,29.19
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,104.28,55.9
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,158.35,96.66
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,212.75,142.97
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,270.42,193.33
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,326.62,241.91
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,384.25,289.95
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,439.52,335.14
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,493.99,377.91
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,544.93,416.04
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,594.63,451.7
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,640.32,485.06
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,684.14,516.23
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,723.24,541.97
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,759.73,565.16
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,791.17,586.77
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,819.55,606.45
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,841.9,621.05
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,860.8,633.49
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,874.19,643.67
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,883.97,651.67
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,886.66,654.62
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,885.7,655.24
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,878.6,654.38
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,867.96,651.16
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,850.63,642.11
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,830.1,630.8
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,809.02,619.74
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,778.11,601.56
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,738.97,576.05
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,697.94,548.65
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,648.27,514.67
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,597.88,479.13
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,537.02,433.42
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,481.61,389.21
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,406.6,328.01
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,336.36,267.83
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,243.23,184.58
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,151.41,42.45
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,58.19,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,13.37,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,26.53,16.64
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,37.96,27.9
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,62.27,40.19
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,101.09,64.86
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,144.64,98.53
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,187.65,135.14
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,233.8,175.55
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,287.04,220.64
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,344.94,269.27
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,417.78,328.32
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,499.27,392.75
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,550.27,432.34
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,598.94,468.67
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,645.73,504.12
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,688.02,535.51
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,727.0,562.27
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,763.51,585.69
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,795.63,607.64
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,824.76,627.57
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,847.5,642.0
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,866.88,654.26
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,818.92,622.27
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,753.21,577.37
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,722.63,556.48
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,693.93,536.12
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,680.09,527.4
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,664.2,517.02
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,647.98,507.18
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,629.66,495.68
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,626.27,496.58
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,619.07,494.47
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,525.89,423.49
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,424.64,344.92
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,388.06,317.74
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,351.63,289.49
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,310.85,256.44
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,270.27,222.51
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,222.98,182.4
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,177.68,142.61
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,121.73,91.22
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,61.23,3.61
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,22.3,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,11.8,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,24.05,14.43
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,29.21,20.25
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,53.37,28.23
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,103.2,56.55
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,156.89,96.82
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,211.15,143.25
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,268.95,194.32
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,325.41,244.6
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,383.34,294.94
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,438.61,342.42
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,494.02,388.54
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,545.0,429.47
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,595.64,468.87
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,641.93,503.86
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,686.34,536.55
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,726.17,564.29
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,763.5,589.06
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,795.12,610.83
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,823.65,630.48
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,846.38,644.99
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,865.66,657.22
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,878.73,666.6
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,888.13,673.69
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,889.48,676.02
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,887.12,676.03
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,879.34,671.98
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,868.02,665.66
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,736.82,574.78
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,576.18,455.31
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,693.6,549.52
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,775.47,610.36
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,627.25,502.48
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,478.16,387.05
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,438.07,357.54
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,397.79,326.38
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,351.59,288.97
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,306.15,251.01
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,253.73,206.69
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,203.78,162.85
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,115.3,84.65
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,25.88,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,10.96,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,7.87,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,15.76,7.23
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,27.86,18.79
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,39.89,28.33
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,51.74,38.66
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,63.7,48.9
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,76.21,59.54
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,88.81,70.13
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,101.05,80.13
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,113.37,90.08
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,196.79,158.51
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,292.13,236.08
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,311.56,251.79
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,329.87,266.46
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,412.56,333.97
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,498.86,403.59
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,410.53,331.24
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,308.9,246.91
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,386.15,309.66
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,458.76,367.62
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,434.41,347.0
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,396.82,316.41
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,443.9,354.46
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,480.4,384.03
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,409.77,327.76
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,324.79,259.58
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,311.34,249.4
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,297.68,238.88
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,312.45,251.92
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,326.86,264.62
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,159.56,128.62
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,8.35,1.38
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,37.16,25.75
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,66.06,50.15
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,58.12,43.65
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,50.19,37.09
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,41.8,30.03
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,33.42,22.86
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,25.51,15.99
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,17.61,9.07
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,10.65,2.64
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,12.04,3.99
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,21.33,13.0
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,30.64,20.45
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,40.88,29.38
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,51.14,38.2
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,60.87,46.42
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,70.6,54.51
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,72.1,55.54
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,73.54,56.49
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,73.55,56.36
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,73.55,56.23
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,86.21,66.49
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,98.96,76.73
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,188.34,149.97
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,280.44,223.79
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,172.77,136.7
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,63.33,46.75
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,82.96,62.9
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,102.97,79.19
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,122.84,95.31
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,143.05,111.66
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,116.2,89.9
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,89.59,68.27
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,90.57,69.15
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,91.56,70.03
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,481.94,393.94
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,818.88,646.74
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,693.34,551.89
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,539.57,431.27
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,517.1,416.45
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,493.19,399.64
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,585.73,475.97
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,653.66,529.15
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,603.99,491.3
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,553.91,452.88
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,497.51,407.11
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,439.17,358.26
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,364.28,294.75
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,294.87,233.34
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,164.53,117.33
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,22.88,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,11.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,12.39,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,20.74,10.7
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,26.09,17.17
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,49.68,26.44
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,95.62,50.49
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,148.41,89.47
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,201.75,134.94
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,258.65,185.39
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,314.13,234.87
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,371.19,284.63
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,425.6,331.49
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,479.39,376.42
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,530.05,417.75
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,579.89,457.24
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,625.74,493.37
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,669.72,527.3
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,707.83,554.7
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,743.25,578.89
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,775.09,601.24
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,803.93,621.47
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,826.22,636.22
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,845.07,648.65
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,859.66,658.83
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,870.69,666.7
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,873.77,669.55
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,873.2,670.08
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,866.66,665.98
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,856.59,659.6
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,839.74,648.61
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,819.69,635.47
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,798.2,622.24
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,767.02,601.97
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,727.74,574.79
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,686.59,545.86
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,635.89,509.71
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,584.59,472.11
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,521.03,422.4
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,458.92,371.77
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,385.24,309.74
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,312.66,245.99
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,172.19,119.8
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,13.9,6.43
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,20.4,11.65
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,27.37,17.74
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,34.35,23.75
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,40.87,29.34
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,47.39,34.86
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,46.46,33.92
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,45.54,32.99
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,43.22,30.94
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,40.89,28.91
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,66.09,49.83
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,91.41,70.54
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,120.9,94.55
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,150.85,118.67
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,131.19,102.54
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,111.54,86.5
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,113.52,88.09
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,115.52,89.68
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,151.75,119.13
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,189.02,149.11
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,187.61,148.21
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,186.2,147.42
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,145.97,114.95
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,106.24,82.6
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,113.31,88.55
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,120.56,94.62
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,206.93,166.31
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,290.95,234.42
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,238.76,192.08
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,176.56,141.49
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,141.01,112.58
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,105.93,83.59
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,93.14,73.13
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,80.36,62.5
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,65.87,50.28
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,51.31,37.83
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,37.78,26.17
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,25.07,15.08
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,14.84,5.07
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,13.34,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,21.96,10.56
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,33.97,23.79
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,52.49,35.0
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,86.73,57.38
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,124.86,86.7
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,163.36,118.83
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,204.47,154.07
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,145.45,112.52
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,63.26,47.99
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,55.33,41.32
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,47.42,34.57
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,126.19,99.96
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,207.91,165.73
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,152.46,120.55
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,96.19,74.39
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,113.9,88.74
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,131.82,103.03
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,134.38,105.0
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,136.95,107.05
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,102.55,79.08
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,68.94,51.58
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,101.66,78.48
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,135.65,106.16
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,81.55,61.88
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,29.75,19.13
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,28.35,18.01
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,26.95,16.88
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,23.69,14.19
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,20.43,11.5
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,66.08,49.77
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,115.6,91.07
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,417.06,345.34
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,656.94,532.47
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,605.94,493.11
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,554.55,454.03
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,497.56,407.34
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,438.24,357.2
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,359.3,290.49
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,286.35,225.65
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,187.73,122.34
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,76.2,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,12.87,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,22.19,9.99
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,29.73,20.07
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,47.41,27.87
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,88.84,49.35
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,138.87,85.37
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,121.88,85.54
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,68.74,52.9
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,90.95,71.43
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,113.43,89.83
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,144.79,115.44
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,177.65,142.11
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,220.47,176.48
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,263.49,210.7
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,171.16,136.07
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,74.52,56.36
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,123.92,96.8
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,174.82,137.63
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,163.35,128.17
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,151.73,118.7
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,152.94,119.66
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,154.17,120.65
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,152.93,119.68
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,151.72,118.75
