Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,533.5,431.31
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,858.23,668.16
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,851.26,660.68
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,840.81,653.62
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,824.08,642.57
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,804.13,629.34
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,775.51,610.73
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,750.95,594.98
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,711.23,567.06
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,669.75,537.46
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,619.17,500.82
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,568.14,462.54
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,503.22,410.12
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,440.1,357.24
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,365.36,293.99
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,292.37,228.83
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,186.81,114.58
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,72.44,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,8.79,1.87
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,11.11,3.89
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,13.44,5.91
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,15.76,7.9
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,12.98,5.47
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.2,3.06
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,15.31,7.39
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,20.42,11.71
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,14.39,6.53
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,8.82,1.78
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,9.29,2.16
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,239.47,195.55
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,479.6,388.0
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,333.99,270.22
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,172.93,137.07
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,165.12,130.58
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,157.23,123.88
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,89.59,68.65
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,25.1,15.3
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,319.54,262.98
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,612.79,494.76
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,454.68,367.52
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,270.38,216.84
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,142.37,113.3
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,24.15,14.66
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,19.96,11.22
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,15.77,7.74
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,13.91,6.19
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,12.05,4.63
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,10.19,3.07
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,8.34,1.5
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.94,0.29
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,131.97,106.88
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,238.59,188.18
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,140.43,79.38
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,33.42,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,12.39,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,21.6,7.64
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,29.69,20.05
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,46.07,27.94
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,86.72,47.92
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,136.45,83.08
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,187.8,126.3
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,243.51,175.65
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,275.55,210.62
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,289.35,227.98
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,314.11,251.1
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,336.09,270.62
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,313.73,253.11
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,279.37,224.71
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,315.88,254.12
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,348.92,280.36
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,439.67,353.58
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,531.21,426.08
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,537.77,430.38
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,541.81,433.15
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,566.9,452.32
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,591.51,470.89
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,586.7,467.24
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,579.99,462.34
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,545.47,435.77
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,496.48,398.16
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,486.81,391.66
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,476.17,384.21
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,405.8,328.41
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,323.47,262.34
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,194.63,157.91
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,68.87,52.46
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,50.2,36.94
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,31.56,21.24
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,27.37,17.75
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,23.18,14.22
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,19.0,10.61
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.82,6.96
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,10.65,3.31
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.7,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,11.44,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,19.79,5.09
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,27.5,18.0
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,42.71,25.53
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,84.18,45.71
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,134.25,81.26
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,185.96,124.58
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,243.64,175.28
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,297.95,224.17
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,354.63,274.46
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,408.14,321.69
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,462.15,368.02
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,513.03,409.86
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,563.35,449.85
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,608.96,485.38
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,650.25,516.62
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,688.68,544.1
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,724.77,567.97
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,755.4,588.09
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,783.11,605.94
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,804.64,619.91
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,822.84,631.64
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,722.64,560.37
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,586.9,458.2
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,585.04,457.79
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,581.62,454.99
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,721.49,561.39
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,833.52,638.16
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,815.1,625.1
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,793.57,611.6
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,763.71,593.37
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,731.32,573.14
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,689.14,544.43
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,645.47,514.09
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,592.62,477.38
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,544.09,441.32
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,477.93,388.76
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,414.18,335.86
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,331.51,266.88
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,255.65,198.46
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,125.28,53.61
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,10.48,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,18.0,2.58
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,25.33,16.21
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,39.46,23.36
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,82.6,44.32
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,133.58,80.82
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,185.21,124.29
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,242.67,175.17
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,297.41,224.45
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,354.37,274.79
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,407.91,321.66
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,461.89,367.38
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,514.08,410.44
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,564.87,451.14
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,610.45,485.84
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,654.27,517.93
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,692.34,545.04
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,727.9,568.23
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,758.97,588.56
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,787.05,606.57
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,809.1,619.08
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,827.79,629.16
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,841.01,636.66
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,850.67,641.8
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,853.31,641.9
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,852.31,639.79
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,845.42,635.13
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,835.05,628.34
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,816.57,616.25
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,794.96,602.19
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,772.91,588.67
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,741.45,568.53
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,701.0,542.56
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,658.85,514.74
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,607.19,479.95
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,555.18,442.71
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,489.29,392.16
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,425.35,340.57
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,349.15,277.24
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,274.7,209.51
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,131.99,43.81
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,10.01,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,17.2,0.13
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,24.12,14.94
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,36.95,21.63
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,80.5,41.96
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,133.98,80.01
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,186.11,123.67
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,242.59,173.62
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,297.52,222.98
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,354.56,273.28
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,408.61,320.47
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,463.02,366.42
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,514.36,408.67
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,563.71,448.08
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,609.29,482.88
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,653.12,515.16
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,691.2,542.22
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,726.78,565.49
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,757.86,585.77
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,785.95,603.74
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,807.82,616.68
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,826.3,627.29
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,838.54,634.89
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,847.2,640.22
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,849.97,640.52
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,849.14,638.6
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,841.5,633.49
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,830.39,626.26
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,811.47,614.62
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,796.26,605.63
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,766.66,586.0
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,734.47,564.59
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,692.87,536.3
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,649.69,506.45
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,597.87,470.47
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,545.75,432.03
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,478.43,380.43
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,418.66,332.04
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,335.81,263.64
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,260.06,194.65
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,124.54,25.8
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,10.01,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,17.36,0.0
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,25.22,15.62
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,37.53,27.56
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,79.45,42.35
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,129.69,77.43
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,181.23,120.14
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,238.85,170.48
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,292.67,218.9
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,348.6,268.44
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,402.38,314.96
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,456.74,360.23
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,507.07,399.95
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,556.73,437.3
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,601.98,470.52
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,645.59,501.1
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,684.8,527.79
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,717.91,548.87
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,748.33,567.61
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,775.86,584.07
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,797.29,595.12
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,815.46,603.93
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,827.86,610.11
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,836.79,614.27
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,840.22,614.82
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,840.12,613.4
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,831.98,609.56
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,827.24,608.27
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,809.56,598.6
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,788.74,587.06
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,759.01,569.74
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,726.74,550.51
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,686.0,524.75
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,643.64,497.21
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,590.89,462.1
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,537.91,424.12
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,476.03,376.36
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,412.15,324.86
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,329.15,257.32
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,253.34,187.93
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,120.71,7.05
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,9.05,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,15.54,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,23.49,14.01
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,34.78,25.13
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,76.31,40.25
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,125.5,74.15
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,176.25,115.59
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,231.53,163.24
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,285.58,211.1
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,340.12,258.78
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,392.48,303.91
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,445.41,348.07
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,467.38,367.06
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,480.16,377.76
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,515.73,404.89
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,549.24,429.45
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,625.25,486.4
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,700.42,540.86
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,729.55,561.15
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,755.79,580.02
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,717.67,553.02
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,657.1,507.96
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,744.03,573.24
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,814.45,621.96
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,753.05,579.55
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,670.59,521.18
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,743.21,576.35
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,800.17,616.89
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,720.86,561.77
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,630.74,498.04
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,601.17,478.59
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,570.07,457.05
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,533.15,429.99
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,495.49,401.69
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,452.35,368.78
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,409.01,334.58
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,354.81,290.34
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,302.57,246.01
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,238.05,189.86
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,178.91,132.79
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,84.26,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,24.37,14.29
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,38.05,27.68
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,54.34,40.48
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,70.97,54.83
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,87.43,68.71
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,104.59,83.02
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,120.77,96.26
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,137.47,109.79
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,174.23,139.63
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,212.77,170.77
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,234.51,187.87
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,256.81,205.25
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,258.79,206.48
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,259.44,206.6
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,350.47,279.1
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,450.16,355.73
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,437.95,345.62
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,431.79,340.62
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,443.8,350.23
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,455.37,359.38
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,502.28,395.97
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,538.31,424.1
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,674.31,528.94
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,798.74,616.54
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,711.75,554.06
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,612.91,480.82
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,532.56,421.86
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,466.81,371.85
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,430.49,344.71
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,394.08,316.91
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,366.07,295.83
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,337.55,273.87
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,303.97,247.53
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,270.16,220.31
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,231.08,187.96
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,192.66,155.2
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,147.62,115.98
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,104.71,74.95
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,48.31,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,17.84,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,27.39,16.46
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,37.01,26.79
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,68.26,44.07
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,103.57,70.38
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,139.63,100.23
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,177.7,132.86
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,214.67,165.03
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,252.75,197.69
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,253.83,201.43
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,240.03,191.47
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,328.76,261.65
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,434.87,343.56
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,453.91,357.03
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,461.67,362.08
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,521.85,407.32
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,578.46,448.74
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,589.52,455.5
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,596.91,459.83
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,622.73,478.32
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,647.48,495.69
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,658.05,503.41
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,666.47,509.78
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,651.12,499.15
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,633.29,486.91
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,712.45,546.22
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,776.35,589.63
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,659.48,508.43
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,534.56,416.39
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,451.78,356.23
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,384.17,305.07
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,356.07,284.43
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,327.55,262.72
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,295.04,237.55
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,262.38,211.57
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,223.12,179.04
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,184.5,146.24
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,140.04,108.11
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,97.7,67.67
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,44.7,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,21.92,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,23.93,13.32
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,30.21,20.79
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,68.89,35.78
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,116.21,67.27
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,165.03,106.62
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,219.95,153.73
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,272.06,199.8
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,326.65,247.39
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,377.86,291.38
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,429.69,334.39
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,479.67,374.51
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,529.72,413.25
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,572.2,445.09
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,614.66,475.78
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,651.23,501.83
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,685.42,525.3
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,715.44,544.71
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,742.67,562.06
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,763.56,574.68
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,781.23,585.22
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,794.25,593.84
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,803.9,600.4
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,806.55,601.31
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,805.76,600.18
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,798.14,595.81
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,787.2,589.42
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,776.39,584.01
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,755.9,572.02
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,727.24,552.31
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,696.12,530.85
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,655.96,503.52
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,614.3,474.67
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,563.11,438.84
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,511.79,400.51
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,449.87,352.37
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,386.52,301.13
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,304.02,234.78
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,229.37,160.58
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,88.81,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
