Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.45,11.0,10.0,7.15,0.0
2016,11,9,7,0,131.0,15.0,1.4,11.0,20.0,14.3,0.0
2016,11,9,7,15,252.5,28.0,1.45,11.5,54.5,22.74,11.92
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,32.78,22.95
2016,11,9,7,45,452.5,49.5,1.55,12.5,131.5,68.93,37.94
2016,11,9,8,0,531.0,58.0,1.6,13.0,174.0,114.65,68.5
2016,11,9,8,15,581.5,64.5,1.5,13.5,216.5,162.32,106.77
2016,11,9,8,30,632.0,71.0,1.4,14.0,259.0,215.14,151.95
2016,11,9,8,45,612.5,81.5,1.35,14.5,285.0,256.73,190.95
2016,11,9,9,0,593.0,92.0,1.3,15.0,311.0,295.4,226.66
2016,11,9,9,15,673.5,89.0,1.3,15.5,361.5,356.63,277.68
2016,11,9,9,30,754.0,86.0,1.3,16.0,412.0,424.58,333.01
2016,11,9,9,45,785.5,84.5,1.35,17.0,445.0,475.66,374.01
2016,11,9,10,0,817.0,83.0,1.4,18.0,478.0,527.53,414.42
2016,11,9,10,15,828.0,84.5,1.4,18.5,502.0,571.3,448.04
2016,11,9,10,30,839.0,86.0,1.4,19.0,526.0,613.58,479.6
2016,11,9,10,45,847.0,86.5,1.4,19.5,543.5,651.11,506.9
2016,11,9,11,0,855.0,87.0,1.4,20.0,561.0,686.47,531.98
2016,11,9,11,15,859.0,87.5,1.4,20.0,570.5,716.62,552.95
2016,11,9,11,30,863.0,88.0,1.4,20.0,580.0,744.01,571.6
2016,11,9,11,45,864.0,88.0,1.4,20.5,582.0,765.66,585.13
2016,11,9,12,0,865.0,88.0,1.4,21.0,584.0,784.15,596.54
2016,11,9,12,15,862.5,88.0,1.35,21.0,578.0,796.64,604.48
2016,11,9,12,30,860.0,88.0,1.3,21.0,572.0,805.75,610.26
2016,11,9,12,45,862.5,84.0,1.3,21.5,560.0,810.73,612.81
2016,11,9,13,0,865.0,80.0,1.3,22.0,548.0,805.78,608.8
2016,11,9,13,15,856.0,79.0,1.25,22.0,527.5,804.62,608.17
2016,11,9,13,30,847.0,78.0,1.2,22.0,507.0,793.66,600.95
2016,11,9,13,45,832.5,76.5,1.15,22.0,479.0,774.46,588.28
2016,11,9,14,0,818.0,75.0,1.1,22.0,451.0,752.28,573.67
2016,11,9,14,15,799.0,72.5,1.05,22.0,417.5,722.63,553.83
2016,11,9,14,30,780.0,70.0,1.0,22.0,384.0,690.59,532.21
2016,11,9,14,45,752.5,67.5,0.95,22.0,345.5,650.23,504.37
2016,11,9,15,0,725.0,65.0,0.9,22.0,307.0,608.44,474.99
2016,11,9,15,15,686.0,60.5,0.85,21.5,265.0,555.43,437.05
2016,11,9,15,30,647.0,56.0,0.8,21.0,223.0,506.96,400.15
2016,11,9,15,45,587.5,50.0,0.75,20.5,180.0,440.86,348.29
2016,11,9,16,0,528.0,44.0,0.7,20.0,137.0,377.56,296.41
2016,11,9,16,15,430.0,35.5,0.75,19.5,96.0,294.6,227.14
2016,11,9,16,30,332.0,27.0,0.8,19.0,55.0,218.71,149.23
2016,11,9,16,45,166.0,13.5,0.85,18.5,27.5,84.41,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,12.0,14.0,13.34,0.0
2016,11,10,7,15,77.0,29.5,2.15,12.5,39.5,24.23,12.38
2016,11,10,7,30,154.0,45.0,2.2,13.0,65.0,36.39,25.86
2016,11,10,7,45,187.0,62.5,2.25,13.5,96.0,64.04,42.41
2016,11,10,8,0,220.0,80.0,2.3,14.0,127.0,96.5,66.58
2016,11,10,8,15,241.0,96.5,2.15,14.0,158.5,129.95,94.2
2016,11,10,8,30,262.0,113.0,2.0,14.0,190.0,165.78,124.87
2016,11,10,8,45,281.5,126.0,1.9,14.5,219.5,200.15,154.47
2016,11,10,9,0,301.0,139.0,1.8,15.0,249.0,236.32,185.36
2016,11,10,9,15,303.5,154.5,1.65,15.5,275.0,270.02,213.92
2016,11,10,9,30,306.0,170.0,1.5,16.0,301.0,303.63,241.58
2016,11,10,9,45,228.0,191.5,1.4,16.5,293.5,299.73,238.96
2016,11,10,10,0,150.0,213.0,1.3,17.0,286.0,292.35,232.68
2016,11,10,10,15,493.5,148.0,1.25,17.5,402.5,441.94,351.46
2016,11,10,10,30,837.0,83.0,1.2,18.0,519.0,606.81,476.36
2016,11,10,10,45,612.5,151.0,1.15,18.5,475.5,567.72,443.27
2016,11,10,11,0,388.0,219.0,1.1,19.0,432.0,497.83,388.4
2016,11,10,11,15,622.5,152.5,1.0,19.0,501.5,620.06,481.73
2016,11,10,11,30,857.0,86.0,0.9,19.0,571.0,734.91,563.11
2016,11,10,11,45,856.0,86.5,0.8,19.5,572.0,755.46,573.25
2016,11,10,12,0,855.0,87.0,0.7,20.0,573.0,772.82,582.21
2016,11,10,12,15,597.5,161.0,0.6,20.0,499.0,670.58,509.24
2016,11,10,12,30,340.0,235.0,0.5,20.0,425.0,540.12,412.61
2016,11,10,12,45,170.0,189.5,0.4,20.5,284.5,343.22,266.65
2016,11,10,13,0,0.0,144.0,0.3,21.0,144.0,138.07,105.29
2016,11,10,13,15,265.0,152.0,0.25,21.0,285.0,392.61,309.38
2016,11,10,13,30,530.0,160.0,0.2,21.0,426.0,630.57,481.51
2016,11,10,13,45,660.5,119.0,0.15,21.5,432.5,690.03,519.96
2016,11,10,14,0,791.0,78.0,0.1,22.0,439.0,732.64,547.24
2016,11,10,14,15,771.5,75.5,0.1,22.0,406.0,703.12,527.67
2016,11,10,14,30,752.0,73.0,0.1,22.0,373.0,671.32,507.37
2016,11,10,14,45,724.0,69.5,0.15,22.0,335.0,630.11,480.68
2016,11,10,15,0,696.0,66.0,0.2,22.0,297.0,587.59,452.46
2016,11,10,15,15,655.5,61.5,0.2,21.5,256.0,538.82,418.25
2016,11,10,15,30,615.0,57.0,0.2,21.0,215.0,486.53,379.63
2016,11,10,15,45,554.0,51.0,0.2,20.5,172.5,420.85,329.14
2016,11,10,16,0,493.0,45.0,0.2,20.0,130.0,358.12,278.61
2016,11,10,16,15,395.0,35.5,0.2,19.5,90.5,275.65,210.31
2016,11,10,16,30,297.0,26.0,0.2,19.0,51.0,199.28,131.59
2016,11,10,16,45,148.5,13.0,0.2,18.5,25.5,76.14,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,12.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,12.0,15.0,14.3,0.0
2016,11,11,7,15,143.0,27.5,1.3,12.5,45.0,21.62,9.77
2016,11,11,7,30,286.0,40.0,1.3,13.0,75.0,30.98,21.13
2016,11,11,7,45,349.0,52.0,1.35,14.0,113.0,62.61,36.2
2016,11,11,8,0,412.0,64.0,1.4,15.0,151.0,103.3,63.68
2016,11,11,8,15,453.5,74.0,1.25,15.0,189.0,147.08,98.73
2016,11,11,8,30,495.0,84.0,1.1,15.0,227.0,193.8,138.38
2016,11,11,8,45,532.5,89.0,1.0,15.5,263.5,238.68,177.2
2016,11,11,9,0,570.0,94.0,0.9,16.0,300.0,286.82,218.41
2016,11,11,9,15,479.0,124.5,0.85,16.5,309.5,311.01,241.74
2016,11,11,9,30,388.0,155.0,0.8,17.0,319.0,327.72,257.22
2016,11,11,9,45,273.5,183.0,0.8,17.5,303.0,317.08,250.08
2016,11,11,10,0,159.0,211.0,0.8,18.0,287.0,294.79,232.58
2016,11,11,10,15,142.0,222.0,0.8,18.5,292.5,305.09,240.31
2016,11,11,10,30,125.0,233.0,0.8,19.0,298.0,313.83,246.35
2016,11,11,10,45,93.5,234.5,0.85,19.5,284.0,294.44,230.69
2016,11,11,11,0,62.0,236.0,0.9,20.0,270.0,279.17,218.09
2016,11,11,11,15,127.0,247.0,0.95,20.0,318.0,348.74,272.78
2016,11,11,11,30,192.0,258.0,1.0,20.0,366.0,413.71,322.72
2016,11,11,11,45,212.5,257.0,1.1,20.0,377.0,434.6,338.86
2016,11,11,12,0,233.0,256.0,1.2,20.0,388.0,455.58,355.41
2016,11,11,12,15,231.5,254.0,1.2,20.0,384.0,458.02,357.33
2016,11,11,12,30,230.0,252.0,1.2,20.0,380.0,459.6,358.77
2016,11,11,12,45,136.5,236.0,1.3,20.0,311.5,369.96,290.14
2016,11,11,13,0,43.0,220.0,1.4,20.0,243.0,266.41,209.04
2016,11,11,13,15,21.5,188.5,1.4,20.0,200.5,203.43,159.79
2016,11,11,13,30,0.0,157.0,1.4,20.0,158.0,153.12,119.43
2016,11,11,13,45,0.0,148.5,1.45,20.0,149.0,144.98,113.25
2016,11,11,14,0,0.0,140.0,1.5,20.0,140.0,136.9,106.97
2016,11,11,14,15,0.0,120.5,1.45,19.5,120.5,116.88,91.13
2016,11,11,14,30,0.0,101.0,1.4,19.0,101.0,96.92,75.15
2016,11,11,14,45,0.0,90.5,1.4,19.0,90.5,86.62,66.82
2016,11,11,15,0,0.0,80.0,1.4,19.0,80.0,76.33,58.39
2016,11,11,15,15,0.0,69.0,1.3,18.5,69.0,65.51,49.51
2016,11,11,15,30,0.0,58.0,1.2,18.0,58.0,54.68,40.48
2016,11,11,15,45,0.0,46.0,1.1,17.5,46.0,42.76,30.37
2016,11,11,16,0,0.0,34.0,1.0,17.0,34.0,31.57,20.76
2016,11,11,16,15,0.0,23.5,0.95,16.5,23.5,21.8,12.22
2016,11,11,16,30,0.0,13.0,0.9,16.0,13.0,12.05,2.77
2016,11,11,16,45,0.0,6.5,0.9,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,11.44,0.0
2016,11,12,7,15,272.5,23.0,0.9,13.0,49.5,18.44,6.75
2016,11,12,7,30,412.0,34.0,0.9,13.0,83.0,26.76,17.42
2016,11,12,7,45,493.5,41.0,0.9,13.5,124.5,60.33,30.24
2016,11,12,8,0,575.0,48.0,0.9,14.0,166.0,106.65,59.74
2016,11,12,8,15,625.5,52.5,0.85,14.5,208.5,154.34,97.31
2016,11,12,8,30,676.0,57.0,0.8,15.0,251.0,208.29,143.09
2016,11,12,8,45,711.5,60.5,0.8,15.5,291.0,260.27,188.86
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,314.94,236.49
2016,11,12,9,15,770.0,66.5,0.8,16.5,366.5,366.16,280.65
2016,11,12,9,30,793.0,69.0,0.8,17.0,402.0,418.1,324.02
2016,11,12,9,45,813.5,69.5,0.8,17.5,433.0,467.14,363.83
2016,11,12,10,0,834.0,70.0,0.8,18.0,464.0,515.99,402.16
2016,11,12,10,15,845.0,71.5,0.8,18.0,488.0,558.09,435.16
2016,11,12,10,30,856.0,73.0,0.8,18.0,512.0,600.17,467.24
2016,11,12,10,45,863.5,73.5,0.85,18.5,529.0,637.16,494.51
2016,11,12,11,0,871.0,74.0,0.9,19.0,546.0,671.92,519.61
2016,11,12,11,15,875.0,74.5,0.95,19.0,555.5,701.83,540.58
2016,11,12,11,30,879.0,75.0,1.0,19.0,565.0,728.97,559.52
2016,11,12,11,45,879.5,75.0,1.1,19.5,567.0,750.0,573.8
2016,11,12,12,0,880.0,75.0,1.2,20.0,569.0,767.86,585.99
2016,11,12,12,15,878.0,75.0,1.25,20.0,563.5,780.53,595.23
2016,11,12,12,30,876.0,75.0,1.3,20.0,558.0,789.84,602.36
2016,11,12,12,45,865.0,76.0,1.4,20.0,544.0,789.77,603.77
2016,11,12,13,0,854.0,77.0,1.5,20.0,530.0,786.29,603.01
2016,11,12,13,15,845.5,76.0,1.55,20.0,509.5,785.58,603.77
2016,11,12,13,30,837.0,75.0,1.6,20.0,489.0,775.22,597.88
2016,11,12,13,45,824.0,73.5,1.65,20.0,462.5,757.5,586.94
2016,11,12,14,0,811.0,72.0,1.7,20.0,436.0,736.84,573.93
2016,11,12,14,15,792.0,69.5,1.7,19.5,403.0,707.57,555.28
2016,11,12,14,30,773.0,67.0,1.7,19.0,370.0,675.96,534.67
2016,11,12,14,45,746.5,64.0,1.75,19.0,332.5,636.24,506.97
2016,11,12,15,0,720.0,61.0,1.8,19.0,295.0,595.1,477.51
2016,11,12,15,15,680.0,57.0,1.85,18.5,254.0,542.66,438.74
2016,11,12,15,30,640.0,53.0,1.9,18.0,213.0,490.32,397.74
2016,11,12,15,45,578.0,47.5,1.95,18.0,170.0,428.54,346.53
2016,11,12,16,0,516.0,42.0,2.0,18.0,127.0,365.45,292.32
2016,11,12,16,15,411.5,33.5,2.0,17.0,87.5,280.48,218.89
2016,11,12,16,30,307.0,25.0,2.0,16.0,48.0,199.81,127.1
2016,11,12,16,45,153.5,12.5,2.05,15.5,24.0,77.33,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,1.0,12.0,14.0,10.48,0.0
2016,11,13,7,15,248.0,23.0,0.95,12.0,47.0,18.59,5.95
2016,11,13,7,30,385.0,35.0,0.9,12.0,80.0,27.88,18.36
2016,11,13,7,45,466.0,43.0,0.85,12.5,121.0,59.75,31.07
2016,11,13,8,0,547.0,51.0,0.8,13.0,162.0,105.17,60.0
2016,11,13,8,15,599.0,57.0,0.7,13.0,204.0,152.82,97.57
2016,11,13,8,30,651.0,63.0,0.6,13.0,246.0,205.73,142.56
2016,11,13,8,45,687.5,66.5,0.55,13.5,286.0,256.83,187.44
2016,11,13,9,0,724.0,70.0,0.5,14.0,326.0,311.56,234.86
2016,11,13,9,15,748.5,73.0,0.45,14.5,362.0,362.67,278.52
2016,11,13,9,30,773.0,76.0,0.4,15.0,398.0,414.71,321.44
2016,11,13,9,45,791.0,78.0,0.35,15.5,428.5,463.24,360.19
2016,11,13,10,0,809.0,80.0,0.3,16.0,459.0,511.46,397.23
2016,11,13,10,15,820.5,81.5,0.35,16.5,483.0,554.89,430.49
2016,11,13,10,30,832.0,83.0,0.4,17.0,507.0,596.92,461.86
2016,11,13,10,45,839.5,84.5,0.5,17.5,524.0,634.77,490.09
2016,11,13,11,0,847.0,86.0,0.6,18.0,541.0,670.47,516.3
2016,11,13,11,15,851.0,86.5,0.6,18.0,551.0,700.29,537.21
2016,11,13,11,30,855.0,87.0,0.6,18.0,561.0,727.4,555.32
2016,11,13,11,45,857.0,87.0,0.65,18.5,563.5,749.59,569.76
2016,11,13,12,0,859.0,87.0,0.7,19.0,566.0,768.71,582.19
2016,11,13,12,15,857.5,86.5,0.65,19.0,560.5,781.36,589.85
2016,11,13,12,30,856.0,86.0,0.6,19.0,555.0,790.69,595.42
2016,11,13,12,45,860.0,82.0,0.6,19.0,544.0,796.86,599.86
2016,11,13,13,0,864.0,78.0,0.6,19.0,533.0,793.26,597.9
2016,11,13,13,15,855.5,77.0,0.6,19.0,512.5,792.61,598.21
2016,11,13,13,30,847.0,76.0,0.6,19.0,492.0,782.28,592.05
2016,11,13,13,45,834.5,74.0,0.6,19.5,465.0,764.34,579.82
2016,11,13,14,0,822.0,72.0,0.6,20.0,438.0,743.39,565.65
2016,11,13,14,15,803.0,69.5,0.6,20.0,405.0,714.05,546.72
2016,11,13,14,30,784.0,67.0,0.6,20.0,372.0,682.33,525.94
2016,11,13,14,45,756.5,64.0,0.6,20.0,334.0,641.75,498.48
2016,11,13,15,0,729.0,61.0,0.6,20.0,296.0,599.76,469.37
2016,11,13,15,15,689.0,57.0,0.65,19.5,254.5,547.19,432.25
2016,11,13,15,30,649.0,53.0,0.7,19.0,213.0,494.67,392.8
2016,11,13,15,45,586.5,47.0,0.75,18.5,170.0,431.9,343.24
2016,11,13,16,0,524.0,41.0,0.8,18.0,127.0,367.76,290.24
2016,11,13,16,15,420.5,32.5,0.9,17.5,87.0,283.26,218.11
2016,11,13,16,30,317.0,24.0,1.0,17.0,47.0,202.01,122.25
2016,11,13,16,45,158.5,12.0,1.1,16.5,23.5,78.75,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,60.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,121.0,10.0,1.5,10.0,13.0,9.53,0.0
2016,11,14,7,15,265.0,21.5,1.45,10.5,46.0,17.31,4.08
2016,11,14,7,30,409.0,33.0,1.4,11.0,79.0,26.19,16.85
2016,11,14,7,45,491.0,40.5,1.35,12.0,120.5,57.61,28.97
2016,11,14,8,0,573.0,48.0,1.3,13.0,162.0,103.86,57.92
2016,11,14,8,15,625.5,53.5,1.2,13.0,204.5,152.4,96.14
2016,11,14,8,30,678.0,59.0,1.1,13.0,247.0,207.45,143.23
2016,11,14,8,45,710.0,63.0,1.0,13.5,287.0,258.85,188.97
2016,11,14,9,0,742.0,67.0,0.9,14.0,327.0,312.58,236.22
2016,11,14,9,15,766.5,70.0,0.8,14.5,363.0,364.47,280.98
2016,11,14,9,30,791.0,73.0,0.7,15.0,399.0,417.25,324.84
2016,11,14,9,45,805.0,76.0,0.6,15.5,429.0,465.66,363.69
2016,11,14,10,0,819.0,79.0,0.5,16.0,459.0,513.38,400.36
2016,11,14,10,15,830.5,80.5,0.45,16.5,483.5,557.16,433.13
2016,11,14,10,30,842.0,82.0,0.4,17.0,508.0,599.51,463.68
2016,11,14,10,45,848.0,84.0,0.35,17.5,524.5,637.27,489.92
2016,11,14,11,0,854.0,86.0,0.3,18.0,541.0,672.78,513.79
2016,11,14,11,15,858.0,86.5,0.35,18.0,551.0,702.79,535.39
2016,11,14,11,30,862.0,87.0,0.4,18.0,561.0,730.06,554.19
2016,11,14,11,45,862.0,87.5,0.45,18.5,563.0,751.5,568.02
2016,11,14,12,0,862.0,88.0,0.5,19.0,565.0,769.78,579.83
2016,11,14,12,15,860.0,87.5,0.55,19.0,559.5,782.13,588.86
2016,11,14,12,30,858.0,87.0,0.6,19.0,554.0,791.13,595.86
2016,11,14,12,45,855.5,85.0,0.65,19.5,541.5,794.58,598.19
2016,11,14,13,0,853.0,83.0,0.7,20.0,529.0,794.63,598.42
2016,11,14,13,15,843.5,82.0,0.75,20.0,508.5,786.92,594.69
2016,11,14,13,30,834.0,81.0,0.8,20.0,488.0,775.93,588.9
2016,11,14,13,45,821.0,79.0,0.9,20.0,461.0,757.8,578.96
2016,11,14,14,0,808.0,77.0,1.0,20.0,434.0,736.72,566.85
2016,11,14,14,15,788.0,74.5,1.1,19.5,401.0,706.94,549.39
2016,11,14,14,30,768.0,72.0,1.2,19.0,368.0,674.83,529.79
2016,11,14,14,45,739.0,68.5,1.35,19.0,330.0,633.0,501.83
2016,11,14,15,0,710.0,65.0,1.5,19.0,292.0,589.85,471.84
2016,11,14,15,15,668.5,60.5,1.55,18.5,250.5,540.77,435.27
2016,11,14,15,30,627.0,56.0,1.6,18.0,209.0,487.98,394.06
2016,11,14,15,45,562.0,50.0,1.65,17.5,166.0,420.22,339.13
2016,11,14,16,0,497.0,44.0,1.7,17.0,123.0,355.58,284.28
2016,11,14,16,15,391.5,34.0,1.8,16.0,84.0,269.54,209.61
2016,11,14,16,30,286.0,24.0,1.9,15.0,45.0,186.06,108.45
2016,11,14,16,45,143.0,12.0,2.0,14.5,22.5,71.98,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,14.0,1.9,11.5,38.5,11.41,0.0
2016,11,15,7,30,448.0,28.0,2.0,12.0,77.0,23.72,14.53
2016,11,15,7,45,525.5,34.5,2.1,12.5,117.5,54.35,25.62
2016,11,15,8,0,603.0,41.0,2.2,13.0,158.0,100.65,54.09
2016,11,15,8,15,651.5,45.0,2.25,13.5,199.5,148.29,91.5
2016,11,15,8,30,700.0,49.0,2.3,14.0,241.0,200.69,136.68
2016,11,15,8,45,730.0,52.5,2.35,14.5,280.0,251.99,183.14
2016,11,15,9,0,760.0,56.0,2.4,15.0,319.0,305.35,231.28
2016,11,15,9,15,380.5,96.5,2.45,15.0,228.5,241.88,190.89
2016,11,15,9,30,1.0,137.0,2.5,15.0,138.0,129.1,102.97
2016,11,15,9,45,5.5,150.0,2.6,15.5,153.0,144.05,115.15
2016,11,15,10,0,10.0,163.0,2.7,16.0,168.0,159.53,127.48
2016,11,15,10,15,406.5,124.0,2.75,16.0,327.5,362.21,295.01
2016,11,15,10,30,803.0,85.0,2.8,16.0,487.0,577.3,465.7
2016,11,15,10,45,426.5,154.0,2.85,16.5,368.5,441.57,356.59
2016,11,15,11,0,50.0,223.0,2.9,17.0,250.0,257.37,205.29
2016,11,15,11,15,25.0,180.5,3.0,17.0,194.0,197.15,157.09
2016,11,15,11,30,0.0,138.0,3.1,17.0,138.0,130.77,102.64
2016,11,15,11,45,0.0,137.5,3.25,17.0,137.5,130.42,102.44
2016,11,15,12,0,0.0,137.0,3.4,17.0,137.0,130.09,102.19
2016,11,15,12,15,4.0,161.0,3.5,16.5,163.0,157.78,125.17
2016,11,15,12,30,8.0,185.0,3.6,16.0,189.0,186.44,148.92
2016,11,15,12,45,42.5,206.5,3.7,16.0,228.5,248.82,200.63
2016,11,15,13,0,77.0,228.0,3.8,16.0,268.0,303.77,245.82
2016,11,15,13,15,38.5,188.5,3.8,16.0,208.5,228.38,184.27
2016,11,15,13,30,0.0,149.0,3.8,16.0,149.0,145.05,115.32
2016,11,15,13,45,74.5,170.5,3.85,16.0,203.0,238.87,195.03
2016,11,15,14,0,149.0,192.0,3.9,16.0,257.0,337.18,276.46
2016,11,15,14,15,74.5,99.0,3.85,15.5,131.5,166.39,136.41
2016,11,15,14,30,0.0,6.0,3.8,15.0,6.0,5.56,0.0
2016,11,15,14,45,0.0,5.5,3.75,15.0,5.5,5.1,0.0
2016,11,15,15,0,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,11,15,15,15,0.0,4.0,3.55,14.5,4.0,3.7,0.0
2016,11,15,15,30,0.0,3.0,3.4,14.0,3.0,2.78,0.0
2016,11,15,15,45,0.0,2.5,3.25,14.0,2.5,2.31,0.0
2016,11,15,16,0,0.0,2.0,3.1,14.0,2.0,1.85,0.0
2016,11,15,16,15,0.0,1.0,2.95,13.5,1.0,0.92,0.0
2016,11,15,16,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,16.0,2.8,8.5,38.5,12.4,0.0
2016,11,16,7,30,427.0,32.0,2.9,9.0,77.0,25.63,16.21
2016,11,16,7,45,519.0,39.0,3.05,9.5,120.0,55.26,27.35
2016,11,16,8,0,611.0,46.0,3.2,10.0,163.0,104.96,58.2
2016,11,16,8,15,663.5,51.0,3.35,10.5,206.5,154.51,97.27
2016,11,16,8,30,716.0,56.0,3.5,11.0,250.0,209.3,144.86
2016,11,16,8,45,753.5,58.5,3.7,11.5,291.0,262.47,193.43
2016,11,16,9,0,791.0,61.0,3.9,12.0,332.0,318.43,244.59
2016,11,16,9,15,814.0,63.5,3.95,12.0,368.5,371.46,293.44
2016,11,16,9,30,837.0,66.0,4.0,12.0,405.0,425.13,341.82
2016,11,16,9,45,852.5,68.0,4.05,12.5,436.0,475.09,385.43
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,524.37,427.27
2016,11,16,10,15,878.5,71.5,4.1,13.0,491.0,567.39,463.8
2016,11,16,10,30,889.0,73.0,4.1,13.0,515.0,610.29,499.35
2016,11,16,10,45,892.5,75.0,4.1,13.5,531.5,647.48,528.7
2016,11,16,11,0,896.0,77.0,4.1,14.0,548.0,682.15,555.42
2016,11,16,11,15,899.5,77.5,4.1,14.0,558.0,712.43,578.63
2016,11,16,11,30,903.0,78.0,4.1,14.0,568.0,739.86,598.88
2016,11,16,11,45,897.5,80.0,4.1,14.0,569.0,759.39,613.23
2016,11,16,12,0,892.0,82.0,4.1,14.0,570.0,775.5,625.14
2016,11,16,12,15,889.5,82.0,4.05,14.0,564.0,788.15,634.4
2016,11,16,12,30,887.0,82.0,4.0,14.0,558.0,797.41,641.28
2016,11,16,12,45,882.5,80.5,4.0,14.0,545.0,799.9,643.5
2016,11,16,13,0,878.0,79.0,4.0,14.0,532.0,805.24,648.05
2016,11,16,13,15,868.5,78.0,3.95,14.0,511.5,797.64,642.87
2016,11,16,13,30,859.0,77.0,3.9,14.0,491.0,786.67,635.4
2016,11,16,13,45,840.5,76.5,3.9,14.0,462.5,766.05,621.0
2016,11,16,14,0,822.0,76.0,3.9,14.0,434.0,742.5,604.42
2016,11,16,14,15,802.0,73.5,3.85,13.5,401.0,712.71,583.88
2016,11,16,14,30,782.0,71.0,3.8,13.0,368.0,680.55,561.22
2016,11,16,14,45,746.5,69.0,3.8,13.0,328.5,635.8,527.44
2016,11,16,15,0,711.0,67.0,3.8,13.0,289.0,594.46,495.5
2016,11,16,15,15,667.5,62.0,3.7,12.5,247.5,539.58,451.34
2016,11,16,15,30,624.0,57.0,3.6,12.0,206.0,485.17,405.99
2016,11,16,15,45,547.5,51.0,3.5,12.0,162.5,411.03,342.06
2016,11,16,16,0,471.0,45.0,3.4,12.0,119.0,340.76,279.43
2016,11,16,16,15,361.0,34.5,3.3,11.0,80.0,253.36,200.46
2016,11,16,16,30,251.0,24.0,3.2,10.0,41.0,167.15,87.59
2016,11,16,16,45,125.5,12.0,3.1,9.5,20.5,64.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,36.5,11.15,0.0
2016,11,17,7,30,433.0,29.0,1.3,6.0,73.0,22.96,14.02
2016,11,17,7,45,522.5,36.0,1.3,6.5,115.5,53.41,26.53
2016,11,17,8,0,612.0,43.0,1.3,7.0,158.0,100.72,55.27
2016,11,17,8,15,664.5,47.5,1.3,7.5,201.0,149.66,93.79
2016,11,17,8,30,717.0,52.0,1.3,8.0,244.0,203.82,140.79
2016,11,17,8,45,754.5,55.0,1.35,8.5,285.0,257.34,189.49
2016,11,17,9,0,792.0,58.0,1.4,9.0,326.0,313.68,240.6
2016,11,17,9,15,815.5,60.0,1.3,9.5,362.5,366.28,287.78
2016,11,17,9,30,839.0,62.0,1.2,10.0,399.0,419.55,333.96
2016,11,17,9,45,857.5,63.5,1.2,10.5,430.0,469.34,376.27
2016,11,17,10,0,876.0,65.0,1.2,11.0,461.0,519.22,417.21
2016,11,17,10,15,887.0,66.0,1.15,11.5,486.0,563.69,452.38
2016,11,17,10,30,898.0,67.0,1.1,12.0,511.0,606.55,485.11
2016,11,17,10,45,907.0,67.0,1.05,12.5,528.5,645.18,513.67
2016,11,17,11,0,916.0,67.0,1.0,13.0,546.0,681.56,539.73
2016,11,17,11,15,919.5,67.5,0.95,13.0,556.0,712.31,560.92
2016,11,17,11,30,923.0,68.0,0.9,13.0,566.0,740.13,579.43
2016,11,17,11,45,925.0,68.0,0.85,13.5,568.5,763.22,593.41
2016,11,17,12,0,927.0,68.0,0.8,14.0,571.0,783.06,605.07
2016,11,17,12,15,925.0,67.5,0.8,14.0,565.5,795.9,613.81
2016,11,17,12,30,923.0,67.0,0.8,14.0,560.0,805.22,620.34
2016,11,17,12,45,917.5,66.5,0.85,14.5,546.5,808.25,622.39
2016,11,17,13,0,912.0,66.0,0.9,15.0,533.0,807.72,622.18
2016,11,17,13,15,903.5,65.0,0.9,15.0,512.5,800.69,618.04
2016,11,17,13,30,895.0,64.0,0.9,15.0,492.0,790.24,611.71
2016,11,17,13,45,881.5,63.0,0.9,15.0,465.0,772.6,600.46
2016,11,17,14,0,868.0,62.0,0.9,15.0,438.0,751.91,587.14
2016,11,17,14,15,849.5,60.0,0.85,14.5,404.5,723.32,568.51
2016,11,17,14,30,831.0,58.0,0.8,14.0,371.0,692.3,547.92
2016,11,17,14,45,804.0,55.5,0.8,14.0,332.5,658.41,524.48
2016,11,17,15,0,777.0,53.0,0.8,14.0,294.0,616.76,494.66
2016,11,17,15,15,737.0,49.5,0.75,13.5,252.0,564.1,455.5
2016,11,17,15,30,697.0,46.0,0.7,13.0,210.0,511.45,413.88
2016,11,17,15,45,635.0,41.0,0.65,13.0,167.0,444.47,358.52
2016,11,17,16,0,573.0,36.0,0.6,13.0,124.0,380.03,302.85
2016,11,17,16,15,465.0,28.0,0.6,12.5,83.5,292.38,225.25
2016,11,17,16,30,357.0,20.0,0.6,12.0,43.0,206.13,98.32
2016,11,17,16,45,178.5,10.0,0.6,11.5,21.5,84.47,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,2.4,5.5,34.0,11.23,0.0
2016,11,18,7,30,399.0,29.0,2.4,6.0,68.0,23.09,13.9
2016,11,18,7,45,491.5,37.0,2.45,6.5,110.5,50.0,24.88
2016,11,18,8,0,584.0,45.0,2.5,7.0,153.0,96.82,53.29
2016,11,18,8,15,640.5,50.5,2.35,7.5,196.5,147.33,92.96
2016,11,18,8,30,697.0,56.0,2.2,8.0,240.0,201.83,140.08
2016,11,18,8,45,735.5,60.0,2.1,9.0,281.5,255.45,188.53
2016,11,18,9,0,774.0,64.0,2.0,10.0,323.0,312.05,239.35
2016,11,18,9,15,798.5,66.5,2.05,10.5,359.5,364.63,286.94
2016,11,18,9,30,823.0,69.0,2.1,11.0,396.0,418.02,334.01
2016,11,18,9,45,844.5,70.0,2.15,12.0,428.0,468.95,377.15
2016,11,18,10,0,866.0,71.0,2.2,13.0,460.0,519.75,418.74
2016,11,18,10,15,876.5,72.5,2.35,13.5,484.5,562.61,454.15
2016,11,18,10,30,887.0,74.0,2.5,14.0,509.0,605.37,488.56
2016,11,18,10,45,892.5,75.0,2.65,15.0,525.5,642.61,517.05
2016,11,18,11,0,898.0,76.0,2.8,16.0,542.0,677.45,543.02
2016,11,18,11,15,900.5,76.5,2.85,16.0,551.5,707.1,565.68
2016,11,18,11,30,903.0,77.0,2.9,16.0,561.0,733.84,585.19
2016,11,18,11,45,901.0,77.5,3.0,16.5,562.0,754.26,599.25
2016,11,18,12,0,899.0,78.0,3.1,17.0,563.0,771.38,610.98
2016,11,18,12,15,896.0,78.0,3.2,17.0,557.0,783.78,620.54
2016,11,18,12,30,893.0,78.0,3.3,17.0,551.0,792.77,627.79
2016,11,18,12,45,887.5,77.0,3.4,17.0,537.5,795.17,630.42
2016,11,18,13,0,882.0,76.0,3.5,17.0,524.0,794.12,630.7
2016,11,18,13,15,872.5,74.5,3.55,17.0,504.0,785.9,625.63
2016,11,18,13,30,863.0,73.0,3.6,17.0,484.0,780.8,623.02
2016,11,18,13,45,849.5,71.5,3.7,17.0,457.0,762.99,611.27
2016,11,18,14,0,836.0,70.0,3.8,17.0,430.0,742.16,597.3
2016,11,18,14,15,816.5,68.0,3.75,16.5,397.0,713.37,577.72
2016,11,18,14,30,797.0,66.0,3.7,16.0,364.0,682.17,556.04
2016,11,18,14,45,770.0,62.5,3.65,16.0,326.0,641.64,525.73
2016,11,18,15,0,743.0,59.0,3.6,16.0,288.0,599.63,493.63
2016,11,18,15,15,701.0,55.0,3.4,15.5,246.5,546.05,451.05
2016,11,18,15,30,659.0,51.0,3.2,15.0,205.0,492.57,406.68
2016,11,18,15,45,594.0,45.0,3.05,14.5,162.0,423.92,348.45
2016,11,18,16,0,529.0,39.0,2.9,14.0,119.0,364.1,294.93
2016,11,18,16,15,415.0,30.5,2.8,13.0,79.5,275.34,214.3
2016,11,18,16,30,301.0,22.0,2.7,12.0,40.0,186.27,81.12
2016,11,18,16,45,150.5,11.0,2.65,11.5,20.0,73.52,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
