Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,9.05,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,16.52,2.22
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,28.75,13.55
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,73.22,34.71
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,120.46,68.25
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,173.64,112.92
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,226.7,161.37
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,281.61,212.37
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,334.16,261.31
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,387.48,309.8
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,436.53,353.58
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,484.95,395.43
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,529.9,433.64
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,573.29,469.4
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,611.37,499.29
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,647.09,526.44
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,678.38,550.45
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,706.85,570.65
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,729.43,584.98
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,748.74,596.81
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,762.77,606.37
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,773.36,613.57
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,773.58,612.86
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,770.26,609.86
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,764.34,606.27
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,755.12,600.43
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,737.94,588.88
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,724.02,579.77
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,696.37,561.0
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,666.29,540.21
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,627.24,511.24
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,586.68,480.34
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,533.5,438.34
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,480.46,394.74
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,411.38,336.63
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,345.15,278.0
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,252.37,188.31
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,162.14,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,64.87,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,10.48,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,18.12,1.22
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,29.77,16.23
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,68.05,36.28
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,110.54,66.2
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,160.24,106.75
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,208.79,149.77
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,261.18,196.97
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,311.38,243.01
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,363.47,290.0
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,306.96,250.27
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,207.79,170.51
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,368.2,304.21
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,542.21,444.3
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,386.37,318.83
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,175.55,142.38
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,153.1,124.12
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,130.36,105.0
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,146.31,118.36
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,162.7,132.01
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,161.27,130.82
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,159.88,129.73
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,163.5,132.94
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,167.32,136.34
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,207.4,170.52
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,239.2,197.57
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,227.18,187.75
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,215.19,178.03
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,441.86,371.63
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,625.5,519.73
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,585.12,486.6
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,543.65,453.11
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,488.1,407.66
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,433.33,361.33
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,357.71,295.99
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,286.13,232.02
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,196.96,146.76
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,103.66,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,38.43,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,9.05,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,16.77,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,26.49,16.98
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,69.05,33.21
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,115.57,65.53
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,168.61,109.33
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,220.71,156.53
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,276.15,207.77
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,329.58,257.57
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,383.64,307.01
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,432.35,351.09
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,480.21,393.18
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,525.56,432.78
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,569.58,470.35
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,608.79,502.43
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,645.86,532.07
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,677.41,557.5
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,706.2,579.75
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,729.75,596.23
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,750.16,610.32
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,763.78,620.28
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,773.97,627.81
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,778.3,629.94
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,779.16,629.64
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,773.05,625.47
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,763.58,618.94
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,745.99,606.65
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,725.44,592.14
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,702.63,575.35
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,671.19,551.76
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,631.37,521.31
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,590.09,488.94
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,536.6,446.26
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,483.27,401.89
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,413.06,341.42
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,345.88,280.71
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,252.94,188.84
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,162.14,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,65.07,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,8.58,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,15.84,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,24.45,15.04
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,66.73,31.56
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,113.13,63.48
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,166.04,107.06
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,217.78,153.84
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,272.51,204.23
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,325.05,253.32
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,378.23,302.15
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,426.85,346.32
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,474.67,388.61
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,519.55,427.66
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,563.06,464.62
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,601.77,496.17
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,638.34,525.21
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,669.71,550.58
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,698.35,572.9
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,721.79,589.15
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,742.1,603.03
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,756.28,613.64
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,767.08,621.88
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,770.32,624.6
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,770.09,624.91
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,763.7,620.52
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,753.99,613.77
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,736.21,601.21
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,721.68,591.15
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,693.25,569.74
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,662.43,546.33
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,621.68,514.8
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,579.55,481.34
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,526.89,438.96
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,474.37,394.97
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,404.48,334.46
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,337.67,273.93
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,251.91,187.4
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,154.73,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,61.77,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,8.58,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,14.6,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,22.28,12.99
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,63.74,31.3
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,106.88,60.41
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,156.91,100.8
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,206.81,145.07
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,260.55,193.73
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,312.04,240.93
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,364.89,288.36
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,412.96,330.94
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,460.6,371.91
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,503.36,408.25
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,546.27,443.62
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,584.58,473.96
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,620.95,502.02
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,651.62,525.13
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,679.65,545.5
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,702.81,561.47
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,722.94,575.26
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,736.56,585.47
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,746.89,593.47
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,751.89,597.77
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,753.54,599.82
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,747.99,595.95
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,739.19,589.87
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,722.39,577.37
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,708.88,567.37
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,681.51,548.33
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,651.77,527.32
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,610.69,496.71
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,568.34,464.1
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,515.65,422.39
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,463.18,379.18
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,391.34,318.68
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,329.5,263.36
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,238.51,174.86
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,141.91,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,56.0,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,8.58,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,14.7,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,22.18,12.63
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,60.5,30.09
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,103.06,58.63
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,154.06,99.51
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,203.62,143.13
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,257.07,191.16
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,307.32,236.84
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,359.09,282.87
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,404.16,322.82
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,447.49,360.04
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,491.0,396.71
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,533.61,431.7
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,571.98,461.82
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,608.74,489.94
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,638.84,513.76
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,666.46,535.45
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,689.29,553.12
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,709.3,567.96
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,630.88,509.17
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,536.26,435.64
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,494.39,403.53
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,462.15,377.69
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,469.43,385.08
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,475.19,391.06
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,494.64,407.67
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,499.49,413.0
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,535.0,443.47
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,570.08,472.8
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,533.67,443.56
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,496.01,413.05
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,439.58,366.95
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,384.05,320.14
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,320.89,265.05
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,262.26,211.83
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,155.84,113.87
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,28.83,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.38,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.62,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,10.19,2.65
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,15.75,7.77
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,22.72,14.08
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,29.7,20.37
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,36.21,26.15
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,42.73,31.86
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,48.79,37.15
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,54.86,42.4
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,96.6,78.24
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,139.94,114.79
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,272.14,226.19
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,416.05,344.34
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,397.18,328.55
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,378.07,312.55
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,418.46,346.06
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,460.75,380.43
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,445.58,367.55
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,427.23,352.27
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,403.55,333.32
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,388.57,321.02
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,391.17,323.75
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,393.12,325.9
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,370.11,307.13
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,346.49,287.91
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,326.82,272.26
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,306.76,256.14
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,286.07,239.39
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,265.46,222.48
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,243.69,204.64
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,221.61,186.18
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,192.41,161.48
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,163.42,136.35
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,131.62,107.99
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,99.94,79.19
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,62.2,42.85
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,14.0,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,8.1,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,13.95,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,20.29,10.76
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,58.81,28.58
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,102.66,57.47
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,153.98,98.59
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,190.41,136.37
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,219.48,167.86
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,261.68,206.74
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,305.49,246.45
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,340.41,278.51
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,369.93,305.09
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,457.28,378.33
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,548.69,453.96
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,587.18,485.37
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,623.58,514.66
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,655.21,540.42
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,684.21,563.72
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,705.83,579.23
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,724.27,592.18
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,738.41,603.06
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,749.29,611.61
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,754.17,615.8
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,761.61,622.1
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,755.82,618.51
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,746.74,612.61
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,729.36,600.64
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,709.03,586.37
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,681.09,566.51
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,650.76,544.46
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,610.85,513.5
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,569.53,480.11
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,516.15,435.71
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,462.92,389.84
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,399.21,333.39
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,333.77,273.18
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,240.97,179.99
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,142.5,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,56.38,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,15.25,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,26.03,15.08
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,45.28,29.76
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,70.68,50.42
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,98.16,74.12
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,123.73,97.03
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,151.11,121.69
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,177.22,145.13
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,203.92,168.75
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,253.59,210.8
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,305.93,254.93
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,306.44,256.22
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,294.76,246.78
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,332.87,278.72
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,381.2,318.35
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,267.18,223.64
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,138.66,113.54
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,161.17,132.77
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,184.49,152.27
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,245.43,204.28
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,300.15,250.55
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,147.53,122.59
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,6.49,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,155.21,130.45
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,314.22,264.73
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,233.83,196.29
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,155.84,129.19
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,143.74,119.11
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,131.78,108.97
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,115.99,95.38
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,100.41,81.85
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,84.8,68.36
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,69.14,54.61
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,52.97,40.17
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,36.44,25.31
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,21.99,11.56
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,12.04,4.38
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,17.61,9.38
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,23.18,14.35
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,28.3,18.84
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,33.41,23.27
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,38.54,27.71
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,43.66,32.1
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,77.97,61.44
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,113.25,91.21
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,83.18,65.61
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,53.93,40.67
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,95.24,75.54
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,138.37,111.31
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,127.94,102.46
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,117.53,93.74
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,119.14,95.06
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,120.8,96.42
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,125.07,99.97
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,129.46,103.64
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,122.06,97.54
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,114.66,91.46
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,92.95,73.36
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,71.67,55.53
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,97.25,77.24
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,125.13,100.74
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,115.36,92.62
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,105.64,84.57
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,93.69,74.55
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,81.75,64.43
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,68.64,53.28
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,55.46,41.92
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,42.18,30.25
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,28.8,18.43
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,18.09,8.27
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,10.01,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,20.02,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,22.0,10.58
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,50.12,23.21
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,91.03,48.71
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,140.68,86.94
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,188.92,128.39
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,241.53,175.08
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,198.72,153.89
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,110.51,88.51
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,130.1,104.76
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,150.83,121.7
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,145.71,117.32
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,139.69,112.12
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,169.26,136.45
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,207.27,167.41
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,196.04,157.98
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,191.17,153.83
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,180.27,144.78
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,169.05,135.46
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,212.38,171.43
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,249.41,201.9
