Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,262.46,212.82
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,275.79,224.06
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,268.02,218.38
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,260.1,212.63
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,336.02,277.05
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,410.05,338.24
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,388.26,320.48
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,365.64,302.37
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,340.04,281.66
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,313.71,259.95
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,380.54,314.95
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,429.45,352.36
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,364.28,295.75
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,302.53,240.6
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,216.44,157.62
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,124.24,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,47.96,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.95,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,11.11,3.5
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,16.21,8.06
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,21.32,12.59
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,26.9,17.5
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,32.48,22.36
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,37.14,26.39
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,41.8,30.37
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,84.34,66.6
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,128.39,103.59
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,68.2,52.68
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,10.2,3.11
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,8.35,1.52
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,71.21,55.07
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,139.75,112.38
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,162.09,130.66
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,185.26,149.57
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,146.46,117.68
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,108.04,85.8
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,80.72,62.97
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,54.87,41.2
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,53.47,40.07
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,52.07,38.93
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,62.33,47.72
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,72.9,56.76
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,67.08,51.89
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,61.4,47.11
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,54.39,41.17
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,47.4,35.18
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,39.94,28.78
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,32.49,22.31
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,25.05,15.72
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,17.61,9.1
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,11.11,2.94
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.58,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,21.87,9.84
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,35.44,24.18
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,51.09,38.17
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,67.87,52.84
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,85.03,67.8
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,102.58,82.98
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,119.44,97.63
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,136.83,112.61
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,154.15,127.4
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,172.05,142.56
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,177.85,147.17
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,183.07,151.18
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,227.89,188.64
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,283.35,234.21
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,305.31,251.68
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,327.96,269.73
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,353.03,290.01
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,378.82,310.72
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,436.41,357.98
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,485.05,397.76
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,445.03,365.31
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,391.56,322.48
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,282.19,233.08
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,151.95,123.41
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,111.82,90.13
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,72.9,57.16
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,66.57,51.97
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,60.46,46.88
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,53.93,41.28
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,47.4,35.63
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,39.94,29.17
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,32.49,22.62
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,25.05,16.0
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,17.61,9.33
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,11.11,3.09
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,17.16,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,20.88,8.56
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,45.89,22.06
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,85.71,46.53
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,133.77,83.31
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,182.19,125.55
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,233.43,171.9
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,283.16,217.97
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,334.88,265.18
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,382.5,307.83
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,430.24,349.29
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,444.87,363.77
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,450.22,369.63
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,472.76,388.48
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,488.12,400.98
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,481.04,395.16
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,458.96,377.47
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,454.01,373.74
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,446.35,367.56
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,457.9,377.27
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,468.56,386.12
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,444.06,366.35
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,417.98,345.37
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,438.9,363.79
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,458.49,380.74
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,429.15,357.31
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,399.16,333.43
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,377.04,315.86
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,354.39,297.55
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,328.16,276.2
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,301.33,253.92
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,267.7,225.77
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,234.36,197.04
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,194.74,161.79
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,155.91,126.27
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,96.66,70.29
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,19.73,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,11.44,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,19.02,6.62
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,43.46,22.34
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,79.6,44.89
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,124.17,78.72
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,79.12,52.79
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,4.17,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.63,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,5.1,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,5.56,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,194.34,161.39
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,396.86,326.87
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,429.87,352.35
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,462.77,378.36
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,540.76,440.96
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,617.63,501.31
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,519.86,422.82
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,391.63,319.33
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,544.01,443.86
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,683.62,550.62
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,603.2,487.72
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,509.69,414.36
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,314.39,259.72
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,103.07,82.07
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,65.6,50.84
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,30.63,20.92
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,28.31,18.96
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,25.98,16.97
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,23.19,14.55
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,20.4,12.12
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,17.14,9.29
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,13.89,6.43
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,10.65,3.52
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,7.4,0.61
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.62,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.63,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,19.99,6.42
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,35.39,22.24
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,56.2,39.2
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,79.27,58.42
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,102.67,78.52
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,127.35,99.84
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,150.9,120.5
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,175.12,141.56
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,195.43,158.91
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,215.81,176.01
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,197.75,161.37
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,180.33,146.73
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,263.52,216.46
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,355.82,292.44
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,357.56,293.76
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,365.64,300.31
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,303.11,248.54
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,226.35,184.26
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,234.82,191.6
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,243.57,198.96
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,163.39,132.64
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,81.3,63.48
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,90.45,71.34
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,99.96,79.43
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,97.28,77.27
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,94.7,75.2
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,86.88,68.69
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,79.08,62.16
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,70.24,54.68
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,61.41,47.15
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,51.51,38.68
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,41.82,30.28
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,32.5,22.05
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,23.2,13.78
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,14.83,5.94
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,7.4,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,12.97,4.91
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,19.93,11.18
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,26.91,17.38
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,34.35,23.95
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,41.8,30.47
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,48.33,36.13
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,54.86,41.73
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,60.93,46.89
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,67.0,52.01
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,72.19,56.36
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,77.41,60.72
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,82.19,64.56
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,87.01,68.42
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,80.21,62.62
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,73.55,56.97
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,74.49,57.74
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,75.42,58.51
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,57.21,43.12
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,39.03,27.71
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,42.75,30.9
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,46.48,34.1
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,52.07,38.89
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,57.66,43.69
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,42.74,31.02
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,27.84,18.32
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,25.52,16.35
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,23.19,14.37
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,20.86,12.38
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,18.54,10.37
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,15.75,7.97
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.97,5.53
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,9.72,2.66
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,11.44,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,17.4,3.69
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,42.97,20.33
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,84.06,44.07
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,134.03,81.47
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,183.89,124.75
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,238.12,174.12
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,289.88,223.03
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,343.56,273.36
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,394.4,320.88
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,445.63,367.82
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,491.83,409.54
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,534.91,447.77
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,574.72,481.59
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,612.54,512.94
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,645.48,540.52
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,675.88,565.59
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,700.89,584.74
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,722.88,600.56
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,739.38,613.27
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,752.61,623.58
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,758.96,628.97
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,761.91,631.91
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,758.24,629.62
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,751.24,624.89
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,742.35,619.02
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,724.33,606.01
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,698.44,587.37
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,669.98,566.4
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,632.15,536.61
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,592.65,504.45
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,540.74,460.69
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,488.72,415.28
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,421.01,355.21
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,355.82,294.8
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,204.28,157.01
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,46.57,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,10.48,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,17.53,3.17
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,41.56,18.88
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,84.78,43.48
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,136.48,82.41
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,188.02,127.48
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,243.7,178.48
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,297.07,228.63
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,352.08,279.56
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,402.66,325.88
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,453.56,371.11
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,500.25,412.35
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,545.76,451.52
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,586.48,485.04
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,625.11,515.98
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,658.72,543.26
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,689.68,568.02
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,715.05,586.44
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,737.25,601.69
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,752.98,613.23
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,765.3,622.39
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,770.12,626.14
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,771.41,627.48
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,768.14,625.17
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,761.49,620.49
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,752.27,614.01
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,733.88,600.71
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,707.57,581.45
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,678.67,560.03
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,639.66,530.47
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,599.01,498.72
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,547.53,457.6
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,495.83,414.54
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,426.35,355.13
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,359.45,295.09
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,206.04,158.46
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,46.2,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,11.46,0.0
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,39.46,17.7
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,82.67,42.06
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,134.56,81.26
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,186.56,127.04
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,242.92,179.21
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,296.38,230.19
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,351.24,281.88
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,402.66,329.88
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,453.87,376.33
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,501.25,418.11
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,547.53,457.61
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,589.1,492.3
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,628.68,524.4
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,662.99,552.53
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,694.65,578.03
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,721.13,597.63
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,744.48,614.02
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,761.16,626.49
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,774.39,636.5
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,780.7,640.28
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,783.44,641.57
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,780.66,640.03
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,774.42,636.03
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,759.82,625.81
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,742.03,613.22
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,716.62,594.14
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,688.59,572.87
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,657.0,548.74
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,617.72,517.97
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,567.1,477.56
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,516.14,434.99
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,449.36,376.75
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,384.79,317.67
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,293.17,228.17
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,199.95,30.54
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,83.53,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,11.06,0.0
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,38.03,17.98
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,78.51,40.78
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,127.87,77.53
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,177.71,120.77
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,232.16,170.39
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,283.73,218.83
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,337.19,268.33
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,386.24,313.47
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,434.89,356.91
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,480.64,396.68
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,525.49,434.51
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,565.84,467.93
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,604.34,499.06
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,634.04,523.14
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,664.26,547.04
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,689.4,565.85
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,711.59,581.16
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,677.65,555.37
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,636.14,523.59
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,624.36,513.9
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,609.12,501.22
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,680.83,557.67
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,744.47,604.78
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,729.25,593.05
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,711.0,579.9
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,684.94,561.41
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,656.41,540.82
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,617.55,510.97
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,577.18,478.97
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,525.82,438.25
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,474.39,395.78
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,411.11,342.02
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,346.1,284.27
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,198.75,153.92
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,45.38,5.33
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
